Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.15,6.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.9,5.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.85,5.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,11.0,4.8,5.0,11.0,9.06,0.0
2016,1,1,8,0,0.0,22.0,4.8,5.0,22.0,18.16,9.06
2016,1,1,8,15,0.0,38.5,4.85,5.0,38.5,34.16,23.85
2016,1,1,8,30,0.0,55.0,4.9,5.0,55.0,50.77,38.89
2016,1,1,8,45,0.0,72.0,5.0,5.0,72.0,67.48,53.92
2016,1,1,9,0,0.0,89.0,5.1,5.0,89.0,83.85,68.49
2016,1,1,9,15,0.0,105.5,5.1,5.0,105.5,99.41,82.15
2016,1,1,9,30,0.0,122.0,5.1,5.0,122.0,114.88,95.56
2016,1,1,9,45,6.5,139.5,5.1,5.5,142.5,137.6,115.22
2016,1,1,10,0,13.0,157.0,5.1,6.0,163.0,160.41,134.68
2016,1,1,10,15,6.5,154.5,5.05,6.0,157.5,148.18,123.54
2016,1,1,10,30,0.0,152.0,5.0,6.0,152.0,136.98,113.35
2016,1,1,10,45,97.0,198.0,4.95,6.0,249.5,296.72,252.8
2016,1,1,11,0,194.0,244.0,4.9,6.0,347.0,462.44,391.66
2016,1,1,11,15,170.0,255.0,4.85,6.0,348.0,446.68,376.57
2016,1,1,11,30,146.0,266.0,4.8,6.0,349.0,430.68,361.99
2016,1,1,11,45,99.5,261.0,4.8,6.5,318.5,355.85,298.37
2016,1,1,12,0,53.0,256.0,4.8,7.0,288.0,302.67,252.23
2016,1,1,12,15,33.0,235.0,4.75,7.0,255.0,257.48,214.04
2016,1,1,12,30,13.0,214.0,4.7,7.0,222.0,200.68,165.9
2016,1,1,12,45,6.5,179.5,4.7,7.0,183.5,161.08,132.47
2016,1,1,13,0,0.0,145.0,4.7,7.0,145.0,123.53,100.51
2016,1,1,13,15,0.0,126.5,4.7,7.0,126.5,106.76,86.32
2016,1,1,13,30,0.0,108.0,4.7,7.0,108.0,90.41,72.43
2016,1,1,13,45,7.0,153.0,4.7,7.5,157.0,134.68,110.29
2016,1,1,14,0,14.0,198.0,4.7,8.0,206.0,178.95,147.67
2016,1,1,14,15,7.0,107.0,4.6,7.5,111.0,93.39,75.2
2016,1,1,14,30,0.0,16.0,4.5,7.0,16.0,13.21,5.89
2016,1,1,14,45,25.0,100.0,4.4,7.0,111.5,97.76,79.45
2016,1,1,15,0,50.0,184.0,4.3,7.0,207.0,180.0,149.49
2016,1,1,15,15,46.5,168.5,4.1,7.0,188.0,160.52,132.64
2016,1,1,15,30,43.0,153.0,3.9,7.0,169.0,141.68,116.4
2016,1,1,15,45,38.5,135.0,3.75,7.0,148.0,121.21,98.73
2016,1,1,16,0,34.0,117.0,3.6,7.0,127.0,101.59,81.79
2016,1,1,16,15,26.5,98.0,3.35,6.5,105.0,81.76,64.95
2016,1,1,16,30,19.0,79.0,3.1,6.0,83.0,63.26,49.26
2016,1,1,16,45,9.5,59.5,2.9,6.0,61.5,47.0,36.99
2016,1,1,17,0,0.0,40.0,2.7,6.0,40.0,32.08,22.77
2016,1,1,17,15,0.0,23.5,2.65,5.5,23.5,19.16,8.22
2016,1,1,17,30,0.0,7.0,2.6,5.0,7.0,5.97,0.0
2016,1,1,17,45,0.0,3.5,2.55,5.0,3.5,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,4.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,15.0,1.85,4.5,15.0,12.39,0.0
2016,1,2,8,0,0.0,30.0,1.9,5.0,30.0,29.46,18.19
2016,1,2,8,15,11.0,49.5,1.9,5.0,51.5,60.0,46.54
2016,1,2,8,30,22.0,69.0,1.9,5.0,73.0,100.3,82.84
2016,1,2,8,45,32.0,88.5,1.95,5.0,96.5,130.62,110.19
2016,1,2,9,0,42.0,108.0,2.0,5.0,120.0,160.88,137.05
2016,1,2,9,15,48.5,126.0,2.0,5.0,142.0,185.73,158.62
2016,1,2,9,30,55.0,144.0,2.0,5.0,164.0,210.65,179.85
2016,1,2,9,45,27.5,120.0,2.0,5.5,130.0,147.51,124.23
2016,1,2,10,0,0.0,96.0,2.0,6.0,96.0,82.12,66.24
2016,1,2,10,15,0.0,73.5,1.95,6.0,73.5,60.98,47.82
2016,1,2,10,30,0.0,51.0,1.9,6.0,51.0,42.23,31.4
2016,1,2,10,45,0.0,102.0,1.9,6.0,102.0,86.18,69.45
2016,1,2,11,0,0.0,153.0,1.9,6.0,153.0,135.1,111.07
2016,1,2,11,15,3.5,172.0,1.85,6.0,174.0,156.43,128.98
2016,1,2,11,30,7.0,191.0,1.8,6.0,195.0,177.69,146.74
2016,1,2,11,45,3.5,146.0,1.8,6.0,148.0,129.29,105.68
2016,1,2,12,0,0.0,101.0,1.8,6.0,101.0,84.51,67.44
2016,1,2,12,15,0.0,106.5,1.8,6.0,106.5,89.34,71.61
2016,1,2,12,30,0.0,112.0,1.8,6.0,112.0,94.17,75.71
2016,1,2,12,45,0.0,130.5,1.8,6.5,130.5,110.61,89.55
2016,1,2,13,0,0.0,149.0,1.8,7.0,149.0,127.15,103.35
2016,1,2,13,15,0.0,124.0,1.75,7.0,124.0,104.54,84.24
2016,1,2,13,30,0.0,99.0,1.7,7.0,99.0,82.59,65.65
2016,1,2,13,45,19.5,162.5,1.7,7.5,173.5,151.52,124.47
2016,1,2,14,0,39.0,226.0,1.7,8.0,248.0,229.69,189.3
2016,1,2,14,15,19.5,128.0,1.6,7.5,139.0,123.31,100.48
2016,1,2,14,30,0.0,30.0,1.5,7.0,30.0,24.8,16.03
2016,1,2,14,45,7.0,97.5,1.45,7.0,101.0,84.46,67.92
2016,1,2,15,0,14.0,165.0,1.4,7.0,172.0,144.38,119.05
2016,1,2,15,15,11.5,151.0,1.3,7.0,156.5,130.05,106.84
2016,1,2,15,30,9.0,137.0,1.2,7.0,141.0,116.13,95.15
2016,1,2,15,45,4.5,122.0,1.2,7.0,124.0,101.34,82.71
2016,1,2,16,0,0.0,107.0,1.2,7.0,107.0,87.21,70.77
2016,1,2,16,15,0.0,88.5,1.05,6.5,88.5,71.61,57.28
2016,1,2,16,30,0.0,70.0,0.9,6.0,70.0,56.31,43.83
2016,1,2,16,45,0.0,52.5,0.8,6.0,52.5,42.18,32.72
2016,1,2,17,0,0.0,35.0,0.7,6.0,35.0,28.55,19.78
2016,1,2,17,15,0.0,20.5,0.7,5.5,20.5,16.93,7.04
2016,1,2,17,30,0.0,6.0,0.7,5.0,6.0,5.12,0.0
2016,1,2,17,45,0.0,3.0,0.75,5.0,3.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,7,45,181.0,15.0,1.65,5.5,32.0,176.28,0.0
2016,1,3,8,0,362.0,30.0,1.9,6.0,64.0,358.45,282.16
2016,1,3,8,15,461.0,39.0,1.95,6.5,109.0,459.54,382.68
2016,1,3,8,30,560.0,48.0,2.0,7.0,154.0,566.87,473.75
2016,1,3,8,45,619.0,54.5,2.05,8.0,201.0,641.33,533.44
2016,1,3,9,0,678.0,61.0,2.1,9.0,248.0,716.99,590.82
2016,1,3,9,15,717.5,65.5,2.15,9.5,294.0,766.01,626.54
2016,1,3,9,30,757.0,70.0,2.2,10.0,340.0,821.25,665.6
2016,1,3,9,45,562.0,116.0,2.25,10.5,329.0,712.18,581.96
2016,1,3,10,0,367.0,162.0,2.3,11.0,318.0,560.34,462.72
2016,1,3,10,15,607.0,122.5,2.3,11.5,406.5,772.0,624.68
2016,1,3,10,30,847.0,83.0,2.3,12.0,495.0,948.12,746.96
2016,1,3,10,45,860.5,85.0,2.3,12.5,524.5,961.64,751.7
2016,1,3,11,0,874.0,87.0,2.3,13.0,554.0,971.54,755.78
2016,1,3,11,15,883.0,88.0,2.3,13.0,576.0,972.14,755.01
2016,1,3,11,30,892.0,89.0,2.3,13.0,598.0,968.98,751.92
2016,1,3,11,45,896.5,90.5,2.3,13.5,612.0,948.41,735.65
2016,1,3,12,0,901.0,92.0,2.3,14.0,626.0,934.61,724.44
2016,1,3,12,15,903.5,92.5,2.35,14.0,632.0,914.29,710.63
2016,1,3,12,30,906.0,93.0,2.4,14.0,638.0,890.56,694.53
2016,1,3,12,45,906.5,92.5,2.45,14.5,635.5,860.72,672.92
2016,1,3,13,0,907.0,92.0,2.5,15.0,633.0,827.81,649.16
2016,1,3,13,15,622.0,171.0,2.55,15.0,539.0,670.37,532.72
2016,1,3,13,30,337.0,250.0,2.6,15.0,445.0,498.2,398.89
2016,1,3,13,45,613.0,168.5,2.7,15.0,510.0,600.3,481.39
2016,1,3,14,0,889.0,87.0,2.8,15.0,575.0,656.31,524.84
2016,1,3,14,15,878.5,85.5,2.8,15.0,548.5,602.88,481.54
2016,1,3,14,30,868.0,84.0,2.8,15.0,522.0,548.47,437.02
2016,1,3,14,45,854.5,81.0,2.85,15.0,488.5,490.42,388.49
2016,1,3,15,0,841.0,78.0,2.9,15.0,455.0,432.28,338.34
2016,1,3,15,15,818.5,75.0,2.65,14.5,415.5,371.09,284.59
2016,1,3,15,30,796.0,72.0,2.4,14.0,376.0,311.35,230.95
2016,1,3,15,45,768.5,67.0,2.15,14.0,332.0,250.31,175.78
2016,1,3,16,0,741.0,62.0,1.9,14.0,288.0,191.93,124.14
2016,1,3,16,15,692.0,57.0,1.7,13.0,240.5,133.94,78.04
2016,1,3,16,30,643.0,52.0,1.5,12.0,193.0,78.75,41.94
2016,1,3,16,45,571.0,44.0,1.35,11.0,146.0,35.89,26.44
2016,1,3,17,0,499.0,36.0,1.2,10.0,99.0,29.77,20.51
2016,1,3,17,15,351.5,24.5,1.2,9.5,59.0,20.29,9.73
2016,1,3,17,30,204.0,13.0,1.2,9.0,19.0,11.1,0.0
2016,1,3,17,45,102.0,6.5,1.25,8.5,9.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.4,1.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.9,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,4,7,45,240.5,13.0,3.35,1.5,35.5,210.83,0.0
2016,1,4,8,0,481.0,26.0,3.6,2.0,71.0,432.36,345.16
2016,1,4,8,15,577.0,33.5,3.5,2.5,119.0,534.84,452.4
2016,1,4,8,30,673.0,41.0,3.4,3.0,167.0,642.3,545.6
2016,1,4,8,45,729.0,45.5,3.35,4.0,217.0,715.68,605.43
2016,1,4,9,0,785.0,50.0,3.3,5.0,267.0,789.44,661.88
2016,1,4,9,15,820.5,53.5,3.35,6.0,314.5,843.14,700.55
2016,1,4,9,30,856.0,57.0,3.4,7.0,362.0,885.43,728.99
2016,1,4,9,45,880.5,59.5,3.45,8.0,405.0,923.3,753.14
2016,1,4,10,0,905.0,62.0,3.5,9.0,448.0,958.56,774.69
2016,1,4,10,15,921.0,64.0,3.45,9.5,485.0,981.97,787.88
2016,1,4,10,30,937.0,66.0,3.4,10.0,522.0,1001.96,798.56
2016,1,4,10,45,948.5,67.5,3.35,10.5,552.0,1013.29,803.06
2016,1,4,11,0,960.0,69.0,3.3,11.0,582.0,1020.8,805.03
2016,1,4,11,15,967.0,70.0,3.25,11.0,604.5,1019.44,802.42
2016,1,4,11,30,974.0,71.0,3.2,11.0,627.0,1014.13,797.31
2016,1,4,11,45,975.0,73.0,3.15,11.5,641.0,1000.54,785.19
2016,1,4,12,0,976.0,75.0,3.1,12.0,655.0,983.14,770.69
2016,1,4,12,15,977.5,75.5,3.05,12.0,660.5,960.62,754.23
2016,1,4,12,30,979.0,76.0,3.0,12.0,666.0,934.46,735.37
2016,1,4,12,45,977.0,76.0,2.95,12.5,663.0,901.29,710.33
2016,1,4,13,0,975.0,76.0,2.9,13.0,660.0,864.95,683.17
2016,1,4,13,15,971.0,75.5,2.9,13.0,648.5,823.51,653.94
2016,1,4,13,30,967.0,75.0,2.9,13.0,637.0,779.4,622.58
2016,1,4,13,45,959.0,74.5,2.9,13.0,617.0,730.12,586.03
2016,1,4,14,0,951.0,74.0,2.9,13.0,597.0,678.94,545.91
2016,1,4,14,15,940.5,72.5,2.85,13.0,569.5,623.59,501.36
2016,1,4,14,30,930.0,71.0,2.8,13.0,542.0,567.1,454.69
2016,1,4,14,45,912.5,70.0,2.8,13.0,507.0,506.92,403.92
2016,1,4,15,0,895.0,69.0,2.8,13.0,472.0,446.85,351.67
2016,1,4,15,15,873.5,66.5,2.6,12.5,431.5,384.1,296.14
2016,1,4,15,30,852.0,64.0,2.4,12.0,391.0,322.08,239.99
2016,1,4,15,45,819.5,60.5,2.2,11.5,345.0,258.0,182.08
2016,1,4,16,0,787.0,57.0,2.0,11.0,299.0,197.07,127.97
2016,1,4,16,15,739.0,52.5,1.8,10.0,250.0,136.8,79.22
2016,1,4,16,30,691.0,48.0,1.6,9.0,201.0,82.15,43.44
2016,1,4,16,45,611.5,41.0,1.45,8.0,152.5,36.52,27.38
2016,1,4,17,0,532.0,34.0,1.3,7.0,104.0,30.63,21.61
2016,1,4,17,15,384.5,24.0,1.3,6.5,62.5,21.68,11.35
2016,1,4,17,30,237.0,14.0,1.3,6.0,21.0,11.95,0.0
2016,1,4,17,45,118.5,7.0,1.35,5.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.85,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.95,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.0,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.9,1.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,7,45,174.0,15.5,2.75,1.5,31.5,171.26,0.0
2016,1,5,8,0,348.0,31.0,2.9,2.0,63.0,348.21,278.58
2016,1,5,8,15,447.5,41.0,2.95,2.5,108.0,450.69,383.27
2016,1,5,8,30,547.0,51.0,3.0,3.0,153.0,559.45,478.26
2016,1,5,8,45,606.5,57.5,3.05,3.5,200.5,634.33,541.27
2016,1,5,9,0,666.0,64.0,3.1,4.0,248.0,710.31,602.09
2016,1,5,9,15,705.5,69.0,3.0,4.0,293.5,766.65,645.25
2016,1,5,9,30,745.0,74.0,2.9,4.0,339.0,815.09,680.74
2016,1,5,9,45,548.0,119.5,2.85,4.5,327.0,696.41,586.04
2016,1,5,10,0,351.0,165.0,2.8,5.0,315.0,549.31,465.59
2016,1,5,10,15,592.0,126.5,2.75,5.5,404.5,762.68,634.23
2016,1,5,10,30,833.0,88.0,2.7,6.0,494.0,941.85,762.78
2016,1,5,10,45,845.5,90.0,2.65,6.5,523.0,954.62,766.85
2016,1,5,11,0,858.0,92.0,2.6,7.0,552.0,963.81,770.14
2016,1,5,11,15,866.0,93.5,2.6,7.5,573.5,964.37,767.96
2016,1,5,11,30,874.0,95.0,2.6,8.0,595.0,961.24,763.42
2016,1,5,11,45,891.0,91.0,2.65,8.5,611.0,945.9,750.92
2016,1,5,12,0,908.0,87.0,2.7,9.0,627.0,937.2,743.46
2016,1,5,12,15,909.0,87.0,2.65,9.5,632.5,915.09,725.65
2016,1,5,12,30,910.0,87.0,2.6,10.0,638.0,889.62,705.75
2016,1,5,12,45,908.0,87.0,2.6,10.5,635.0,858.43,682.33
2016,1,5,13,0,906.0,87.0,2.6,11.0,632.0,824.28,656.86
2016,1,5,13,15,901.5,86.5,2.55,11.0,620.5,784.89,628.4
2016,1,5,13,30,897.0,86.0,2.5,11.0,609.0,743.06,598.05
2016,1,5,13,45,884.5,86.5,2.45,11.5,589.0,694.68,560.0
2016,1,5,14,0,872.0,87.0,2.4,12.0,569.0,648.88,522.55
2016,1,5,14,15,717.5,121.5,2.35,12.0,506.0,550.64,444.35
2016,1,5,14,30,563.0,156.0,2.3,12.0,443.0,456.41,368.63
2016,1,5,14,45,391.5,176.5,2.3,12.0,370.0,359.89,290.62
2016,1,5,15,0,220.0,197.0,2.3,12.0,297.0,268.24,216.45
2016,1,5,15,15,206.5,183.0,2.15,11.5,270.5,235.43,188.99
2016,1,5,15,30,193.0,169.0,2.0,11.0,244.0,204.14,162.29
2016,1,5,15,45,179.5,150.0,1.9,11.0,213.5,170.36,133.18
2016,1,5,16,0,166.0,131.0,1.8,11.0,183.0,138.47,105.88
2016,1,5,16,15,149.5,111.0,1.7,10.5,152.0,107.41,80.29
2016,1,5,16,30,133.0,91.0,1.6,10.0,121.0,78.78,58.09
2016,1,5,16,45,104.5,70.5,1.5,9.5,90.5,53.4,42.32
2016,1,5,17,0,76.0,50.0,1.4,9.0,60.0,38.6,28.46
2016,1,5,17,15,38.0,31.0,1.5,8.5,36.0,24.44,13.74
2016,1,5,17,30,0.0,12.0,1.6,8.0,12.0,10.24,0.0
2016,1,5,17,45,0.0,6.0,1.75,8.0,6.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.65,5.5,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,7,45,93.5,18.5,2.0,5.5,27.0,116.12,0.0
2016,1,6,8,0,187.0,37.0,2.2,6.0,54.0,237.21,185.82
2016,1,6,8,15,282.0,52.0,2.2,6.0,95.5,333.74,281.42
2016,1,6,8,30,377.0,67.0,2.2,6.0,137.0,437.68,373.12
2016,1,6,8,45,434.0,78.5,2.25,6.5,181.0,509.59,433.72
2016,1,6,9,0,491.0,90.0,2.3,7.0,225.0,583.69,493.46
2016,1,6,9,15,535.5,97.5,2.3,7.5,268.5,647.48,542.39
2016,1,6,9,30,580.0,105.0,2.3,8.0,312.0,708.06,587.04
2016,1,6,9,45,611.0,111.0,2.35,8.5,352.0,753.1,618.87
2016,1,6,10,0,642.0,117.0,2.4,9.0,392.0,796.11,648.55
2016,1,6,10,15,321.0,104.5,2.4,9.0,242.0,463.7,389.24
2016,1,6,10,30,0.0,92.0,2.4,9.0,92.0,77.13,60.59
2016,1,6,10,45,0.0,103.5,2.45,9.5,103.5,87.56,69.65
2016,1,6,11,0,0.0,115.0,2.5,10.0,115.0,98.0,78.23
2016,1,6,11,15,0.0,137.5,2.55,10.5,137.5,118.95,95.56
2016,1,6,11,30,0.0,160.0,2.6,11.0,160.0,140.07,112.85
2016,1,6,11,45,0.0,156.5,2.7,11.5,156.5,136.0,109.12
2016,1,6,12,0,0.0,153.0,2.8,12.0,153.0,132.14,105.65
2016,1,6,12,15,0.0,133.5,2.85,12.0,133.5,113.69,90.27
2016,1,6,12,30,0.0,114.0,2.9,12.0,114.0,95.93,75.45
2016,1,6,12,45,0.0,110.0,2.95,12.0,110.0,92.3,72.44
2016,1,6,13,0,0.0,106.0,3.0,12.0,106.0,88.73,69.47
2016,1,6,13,15,0.0,93.5,3.0,12.0,93.5,77.83,60.36
2016,1,6,13,30,0.0,81.0,3.0,12.0,81.0,67.32,51.56
2016,1,6,13,45,0.0,70.5,3.0,12.0,70.5,58.54,44.2
2016,1,6,14,0,0.0,60.0,3.0,12.0,60.0,49.77,36.83
2016,1,6,14,15,0.0,46.5,2.9,12.0,46.5,38.51,27.32
2016,1,6,14,30,0.0,33.0,2.8,12.0,33.0,27.29,17.78
2016,1,6,14,45,0.0,35.0,2.75,12.0,35.0,28.94,19.25
2016,1,6,15,0,0.0,37.0,2.7,12.0,37.0,30.59,20.71
2016,1,6,15,15,0.0,33.5,2.55,12.0,33.5,27.67,18.26
2016,1,6,15,30,0.0,30.0,2.4,12.0,30.0,24.76,15.8
2016,1,6,15,45,0.0,26.0,2.25,12.0,26.0,21.44,12.96
2016,1,6,16,0,0.0,22.0,2.1,12.0,22.0,18.12,10.11
2016,1,6,16,15,0.0,18.5,1.85,11.5,18.5,15.23,7.61
2016,1,6,16,30,0.0,15.0,1.6,11.0,15.0,12.33,5.07
2016,1,6,16,45,0.0,11.0,1.35,11.0,11.0,9.03,2.48
2016,1,6,17,0,0.0,7.0,1.1,11.0,7.0,5.74,0.0
2016,1,6,17,15,0.0,4.0,1.0,11.0,4.0,3.28,0.0
2016,1,6,17,30,0.0,1.0,0.9,11.0,1.0,0.85,0.0
2016,1,6,17,45,0.0,0.5,0.8,11.0,0.5,0.43,0.0
2016,1,6,18,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,7,45,180.0,15.0,1.85,7.0,32.0,174.21,0.0
2016,1,7,8,0,360.0,30.0,1.9,7.0,64.0,355.78,277.65
2016,1,7,8,15,461.5,39.5,1.85,7.5,109.0,459.39,380.68
2016,1,7,8,30,563.0,49.0,1.8,8.0,154.0,569.55,473.11
2016,1,7,8,45,625.0,55.0,1.8,8.5,202.0,646.28,534.71
2016,1,7,9,0,687.0,61.0,1.8,9.0,250.0,724.33,594.06
2016,1,7,9,15,486.0,100.0,1.8,9.5,245.5,600.96,498.39
2016,1,7,9,30,285.0,139.0,1.8,10.0,241.0,453.49,379.27
2016,1,7,9,45,555.0,106.5,1.85,10.5,334.0,695.53,570.12
2016,1,7,10,0,825.0,74.0,1.9,11.0,427.0,910.18,722.44
2016,1,7,10,15,843.0,76.5,1.85,12.0,463.5,935.93,733.13
2016,1,7,10,30,861.0,79.0,1.8,13.0,500.0,958.41,743.51
2016,1,7,10,45,878.0,79.0,1.8,14.0,530.5,962.39,741.8
2016,1,7,11,0,895.0,79.0,1.8,15.0,561.0,973.62,745.37
2016,1,7,11,15,903.5,80.5,1.75,15.5,583.0,974.93,742.97
2016,1,7,11,30,912.0,82.0,1.7,16.0,605.0,972.5,738.34
2016,1,7,11,45,919.0,81.5,1.7,17.0,620.0,962.41,728.16
2016,1,7,12,0,926.0,81.0,1.7,18.0,635.0,948.61,715.81
2016,1,7,12,15,928.5,81.5,1.65,18.5,641.5,928.27,700.02
2016,1,7,12,30,931.0,82.0,1.6,19.0,648.0,904.42,682.14
2016,1,7,12,45,933.5,80.5,1.6,19.5,646.5,874.81,661.2
2016,1,7,13,0,936.0,79.0,1.6,20.0,645.0,841.92,638.13
2016,1,7,13,15,933.0,78.5,1.45,20.0,634.5,802.8,610.36
2016,1,7,13,30,930.0,78.0,1.3,20.0,624.0,761.02,580.77
2016,1,7,13,45,926.5,76.0,1.2,20.5,606.0,714.8,546.61
2016,1,7,14,0,923.0,74.0,1.1,21.0,588.0,666.38,509.19
2016,1,7,14,15,913.0,73.0,1.15,20.5,561.5,613.24,470.75
2016,1,7,14,30,903.0,72.0,1.2,20.0,535.0,558.93,429.91
2016,1,7,14,45,889.0,69.5,1.25,20.0,501.5,500.28,383.42
2016,1,7,15,0,875.0,67.0,1.3,20.0,468.0,441.43,335.06
2016,1,7,15,15,854.0,65.0,1.25,19.5,428.5,380.59,283.82
2016,1,7,15,30,833.0,63.0,1.2,19.0,389.0,320.04,231.42
2016,1,7,15,45,803.5,59.5,1.15,18.5,344.5,257.63,177.08
2016,1,7,16,0,774.0,56.0,1.1,18.0,300.0,198.01,125.7
2016,1,7,16,15,728.0,52.0,1.1,17.0,252.0,138.92,78.93
2016,1,7,16,30,682.0,48.0,1.1,16.0,204.0,85.17,43.85
2016,1,7,16,45,607.5,41.5,1.15,15.0,156.0,36.8,26.88
2016,1,7,17,0,533.0,35.0,1.2,14.0,108.0,31.41,21.75
2016,1,7,17,15,394.5,25.5,1.3,13.5,67.0,22.98,12.82
2016,1,7,17,30,256.0,16.0,1.4,13.0,26.0,13.3,0.0
2016,1,7,17,45,128.0,8.0,1.5,12.5,13.0,6.83,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,7,45,14.0,16.0,2.2,8.5,17.5,26.97,0.0
2016,1,8,8,0,28.0,32.0,2.5,9.0,35.0,61.71,43.99
2016,1,8,8,15,47.5,52.0,2.4,9.5,60.0,102.91,83.02
2016,1,8,8,30,67.0,72.0,2.3,10.0,85.0,157.67,131.34
2016,1,8,8,45,77.0,92.5,2.2,10.5,111.0,191.52,160.91
2016,1,8,9,0,87.0,113.0,2.1,11.0,137.0,225.08,189.39
2016,1,8,9,15,96.0,131.5,2.35,12.0,162.5,254.44,213.41
2016,1,8,9,30,105.0,150.0,2.6,13.0,188.0,283.77,236.77
2016,1,8,9,45,182.5,165.0,2.9,14.0,239.5,372.33,309.88
2016,1,8,10,0,260.0,180.0,3.2,15.0,291.0,483.03,397.56
2016,1,8,10,15,171.0,198.0,3.35,15.5,273.5,397.48,325.75
2016,1,8,10,30,82.0,216.0,3.5,16.0,256.0,310.01,252.22
2016,1,8,10,45,136.0,232.5,3.7,16.5,303.5,398.33,323.31
2016,1,8,11,0,190.0,249.0,3.9,17.0,351.0,465.46,375.92
2016,1,8,11,15,123.0,250.5,3.95,17.5,317.5,396.76,318.82
2016,1,8,11,30,56.0,252.0,4.0,18.0,284.0,309.5,247.29
2016,1,8,11,45,28.0,139.5,4.05,18.5,155.5,155.94,123.59
2016,1,8,12,0,0.0,27.0,4.1,19.0,27.0,22.35,12.91
2016,1,8,12,15,175.0,146.5,4.05,19.0,253.5,319.71,259.71
2016,1,8,12,30,350.0,266.0,4.0,19.0,480.0,595.05,472.6
2016,1,8,12,45,340.0,269.5,4.0,19.5,476.5,575.22,454.75
2016,1,8,13,0,330.0,273.0,4.0,20.0,473.0,554.7,437.92
2016,1,8,13,15,307.0,270.0,3.85,20.0,454.0,516.99,408.55
2016,1,8,13,30,284.0,267.0,3.7,20.0,435.0,480.18,379.78
2016,1,8,13,45,142.0,184.5,3.6,20.0,268.5,273.29,217.79
2016,1,8,14,0,0.0,102.0,3.5,20.0,102.0,85.12,64.44
2016,1,8,14,15,74.5,169.5,3.35,19.5,208.0,193.49,153.88
2016,1,8,14,30,149.0,237.0,3.2,19.0,314.0,298.58,237.73
2016,1,8,14,45,322.5,195.5,3.1,19.0,348.0,338.99,268.62
2016,1,8,15,0,496.0,154.0,3.0,19.0,382.0,359.89,281.52
2016,1,8,15,15,461.0,145.5,2.7,18.5,343.5,306.99,237.06
2016,1,8,15,30,426.0,137.0,2.4,18.0,305.0,257.62,195.28
2016,1,8,15,45,538.0,108.0,2.1,18.0,295.0,231.27,166.71
2016,1,8,16,0,650.0,79.0,1.8,18.0,285.0,194.35,128.48
2016,1,8,16,15,599.5,72.0,1.6,17.0,239.0,138.77,84.48
2016,1,8,16,30,549.0,65.0,1.4,16.0,193.0,89.27,51.39
2016,1,8,16,45,482.0,54.5,1.25,15.5,148.0,43.91,33.08
2016,1,8,17,0,415.0,44.0,1.1,15.0,103.0,36.06,25.72
2016,1,8,17,15,207.5,34.0,1.1,14.5,63.5,26.28,15.65
2016,1,8,17,30,0.0,24.0,1.1,14.0,24.0,18.61,0.0
2016,1,8,17,45,0.0,12.0,1.15,13.5,12.0,10.24,0.0
2016,1,8,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,4.0,9.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,3.45,5.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,1,9,7,45,200.0,14.5,4.9,5.5,33.0,187.26,0.0
2016,1,9,8,0,400.0,29.0,5.2,6.0,66.0,384.21,303.98
2016,1,9,8,15,501.5,38.0,5.55,6.5,113.0,488.41,413.06
2016,1,9,8,30,603.0,47.0,5.9,7.0,160.0,599.25,511.52
2016,1,9,8,45,660.5,53.0,6.25,7.5,209.0,665.48,569.48
2016,1,9,9,0,718.0,59.0,6.6,8.0,258.0,741.55,632.75
2016,1,9,9,15,756.5,63.0,6.6,8.0,305.0,798.01,678.03
2016,1,9,9,30,795.0,67.0,6.6,8.0,352.0,852.99,720.69
2016,1,9,9,45,822.5,70.0,6.65,8.5,395.0,894.48,750.55
2016,1,9,10,0,850.0,73.0,6.7,9.0,438.0,933.39,777.78
2016,1,9,10,15,868.5,75.5,6.65,9.0,475.5,960.05,796.16
2016,1,9,10,30,887.0,78.0,6.6,9.0,513.0,983.38,811.91
2016,1,9,10,45,900.5,79.5,6.6,9.5,544.0,986.15,810.82
2016,1,9,11,0,914.0,81.0,6.6,10.0,575.0,996.06,815.39
2016,1,9,11,15,922.5,82.0,6.55,10.0,598.0,996.77,814.39
2016,1,9,11,30,931.0,83.0,6.5,10.0,621.0,993.68,810.77
2016,1,9,11,45,936.0,83.5,6.45,10.5,636.0,982.84,800.06
2016,1,9,12,0,941.0,84.0,6.4,11.0,651.0,968.24,786.8
2016,1,9,12,15,943.5,84.5,6.35,11.0,657.5,947.66,770.77
2016,1,9,12,30,946.0,85.0,6.3,11.0,664.0,923.49,752.22
2016,1,9,12,45,944.0,85.5,6.3,11.0,661.5,892.07,728.56
2016,1,9,13,0,942.0,86.0,6.3,11.0,659.0,857.53,702.57
2016,1,9,13,15,938.0,85.5,6.25,11.0,648.5,817.39,672.06
2016,1,9,13,30,934.0,85.0,6.2,11.0,638.0,774.64,639.47
2016,1,9,13,45,555.5,173.5,6.2,11.0,500.0,567.13,470.73
2016,1,9,14,0,177.0,262.0,6.2,11.0,362.0,362.37,299.37
2016,1,9,14,15,537.0,171.5,6.15,11.0,454.0,493.14,409.36
2016,1,9,14,30,897.0,81.0,6.1,11.0,546.0,568.12,468.43
2016,1,9,14,45,880.0,79.5,6.1,11.0,512.0,510.6,417.51
2016,1,9,15,0,863.0,78.0,6.1,11.0,478.0,450.96,364.0
2016,1,9,15,15,505.0,124.5,5.95,10.5,353.5,305.41,244.62
2016,1,9,15,30,147.0,171.0,5.8,10.0,229.0,193.02,155.98
2016,1,9,15,45,138.5,153.0,5.7,9.5,203.0,163.95,130.87
2016,1,9,16,0,130.0,135.0,5.6,9.0,177.0,136.14,106.8
2016,1,9,16,15,121.5,114.5,5.3,8.5,149.0,107.78,82.69
2016,1,9,16,30,113.0,94.0,5.0,8.0,121.0,80.92,60.95
2016,1,9,16,45,96.0,73.5,4.7,7.5,93.0,55.62,44.78
2016,1,9,17,0,79.0,53.0,4.4,7.0,65.0,40.91,30.94
2016,1,9,17,15,39.5,34.5,4.3,6.5,40.5,27.1,17.15
2016,1,9,17,30,0.0,16.0,4.2,6.0,16.0,13.14,0.0
2016,1,9,17,45,0.0,8.0,4.1,5.5,8.0,6.83,0.0
2016,1,9,18,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.85,4.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,3.05,3.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.7,2.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.15,0.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.25,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-0.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-1.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-1.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-1.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.85,-1.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.8,-1.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.1,-0.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,10,7,45,205.0,15.0,2.75,0.0,34.0,191.42,0.0
2016,1,10,8,0,410.0,30.0,3.1,0.0,68.0,392.43,314.87
2016,1,10,8,15,511.0,39.0,3.3,0.5,115.5,496.92,424.39
2016,1,10,8,30,612.0,48.0,3.5,1.0,163.0,607.79,522.19
2016,1,10,8,45,673.0,54.0,3.75,2.0,213.0,677.11,580.82
2016,1,10,9,0,734.0,60.0,4.0,3.0,263.0,756.78,644.76
2016,1,10,9,15,772.0,64.0,3.95,3.0,311.0,813.34,688.46
2016,1,10,9,30,810.0,68.0,3.9,3.0,359.0,868.32,729.57
2016,1,10,9,45,837.0,71.0,3.85,3.5,402.5,909.73,757.76
2016,1,10,10,0,864.0,74.0,3.8,4.0,446.0,948.46,783.24
2016,1,10,10,15,882.0,76.5,3.65,4.5,484.0,974.88,798.36
2016,1,10,10,30,900.0,79.0,3.5,5.0,522.0,997.9,810.74
2016,1,10,10,45,913.5,80.5,3.4,5.5,553.0,1000.75,808.79
2016,1,10,11,0,927.0,82.0,3.3,6.0,584.0,1010.72,812.28
2016,1,10,11,15,935.0,83.5,3.15,6.5,607.5,1011.56,808.81
2016,1,10,11,30,943.0,85.0,3.0,7.0,631.0,1008.54,802.82
2016,1,10,11,45,944.0,87.5,2.85,7.5,645.0,996.26,790.49
2016,1,10,12,0,945.0,90.0,2.7,8.0,659.0,980.24,775.82
2016,1,10,12,15,946.5,90.0,2.6,8.0,665.5,958.06,758.92
2016,1,10,12,30,948.0,90.0,2.5,8.0,672.0,932.34,739.71
2016,1,10,12,45,947.5,90.0,2.45,8.5,670.0,901.5,716.17
2016,1,10,13,0,947.0,90.0,2.4,9.0,668.0,867.45,690.48
2016,1,10,13,15,943.0,89.5,2.35,9.0,657.0,827.09,661.52
2016,1,10,13,30,939.0,89.0,2.3,9.0,646.0,784.1,630.55
2016,1,10,13,45,931.0,88.0,2.25,9.0,627.0,735.41,594.08
2016,1,10,14,0,923.0,87.0,2.2,9.0,608.0,684.85,554.32
2016,1,10,14,15,912.0,85.5,2.2,9.0,580.5,630.38,510.87
2016,1,10,14,30,901.0,84.0,2.2,9.0,553.0,577.17,467.07
2016,1,10,14,45,885.0,82.0,2.2,9.0,519.0,517.08,416.58
2016,1,10,15,0,869.0,80.0,2.2,9.0,485.0,457.01,364.54
2016,1,10,15,15,847.0,77.0,2.05,8.5,444.5,394.07,308.97
2016,1,10,15,30,825.0,74.0,1.9,8.0,404.0,332.45,253.15
2016,1,10,15,45,792.5,70.5,1.8,8.0,358.0,269.33,195.47
2016,1,10,16,0,760.0,67.0,1.7,8.0,312.0,209.37,141.36
2016,1,10,16,15,713.0,61.5,1.5,7.0,263.5,149.18,91.43
2016,1,10,16,30,666.0,56.0,1.3,6.0,215.0,91.45,50.65
2016,1,10,16,45,589.5,49.0,1.15,5.5,166.0,40.67,31.59
2016,1,10,17,0,513.0,42.0,1.0,5.0,117.0,34.56,25.62
2016,1,10,17,15,256.5,36.5,1.0,4.5,74.0,28.28,18.59
2016,1,10,17,30,0.0,31.0,1.0,4.0,31.0,23.22,0.0
2016,1,10,17,45,0.0,15.5,1.05,4.0,15.5,13.23,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.5,1.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,11,7,45,185.0,15.0,1.85,0.5,32.0,177.17,0.0
2016,1,11,8,0,370.0,30.0,2.1,1.0,64.0,362.31,289.34
2016,1,11,8,15,471.5,39.5,1.95,1.5,110.5,466.32,394.88
2016,1,11,8,30,573.0,49.0,1.8,2.0,157.0,576.96,489.24
2016,1,11,8,45,632.0,56.0,1.7,3.0,205.5,653.08,549.91
2016,1,11,9,0,691.0,63.0,1.6,4.0,254.0,730.44,607.62
2016,1,11,9,15,730.0,67.5,1.55,4.5,301.0,779.74,642.5
2016,1,11,9,30,769.0,72.0,1.5,5.0,348.0,835.64,680.76
2016,1,11,9,45,793.5,76.0,1.5,6.0,390.5,875.49,705.23
2016,1,11,10,0,818.0,80.0,1.5,7.0,433.0,912.72,727.2
2016,1,11,10,15,837.0,83.0,1.4,7.5,470.5,940.48,741.77
2016,1,11,10,30,856.0,86.0,1.3,8.0,508.0,964.96,753.77
2016,1,11,10,45,640.5,148.0,1.2,8.5,474.5,835.67,659.04
2016,1,11,11,0,425.0,210.0,1.1,9.0,441.0,685.99,546.43
2016,1,11,11,15,383.5,229.5,1.0,9.0,444.5,641.87,513.06
2016,1,11,11,30,342.0,249.0,0.9,9.0,448.0,617.07,492.16
2016,1,11,11,45,373.5,248.5,0.8,9.5,470.5,636.12,504.53
2016,1,11,12,0,405.0,248.0,0.7,10.0,493.0,652.79,514.36
2016,1,11,12,15,354.0,263.0,0.75,10.0,478.5,610.56,482.21
2016,1,11,12,30,303.0,278.0,0.8,10.0,464.0,568.94,450.88
2016,1,11,12,45,255.5,284.0,0.85,10.5,441.0,521.7,414.47
2016,1,11,13,0,208.0,290.0,0.9,11.0,418.0,461.02,367.79
2016,1,11,13,15,314.0,265.0,0.9,11.0,454.0,518.45,413.66
2016,1,11,13,30,420.0,240.0,0.9,11.0,490.0,564.9,449.06
2016,1,11,13,45,393.0,238.0,0.95,11.5,467.0,509.58,406.19
2016,1,11,14,0,366.0,236.0,1.0,12.0,444.0,468.11,373.94
2016,1,11,14,15,361.0,225.5,0.95,12.0,422.5,432.97,346.36
