Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,30,356.0,215.0,0.9,12.0,401.0,397.78,318.17
2016,1,11,14,45,590.5,150.5,0.85,12.0,437.0,436.58,346.34
2016,1,11,15,0,825.0,86.0,0.8,12.0,473.0,445.52,347.25
2016,1,11,15,15,515.5,128.5,0.75,12.0,363.5,314.63,244.39
2016,1,11,15,30,206.0,171.0,0.7,12.0,254.0,211.97,166.34
2016,1,11,15,45,462.0,121.0,0.65,12.0,279.5,225.78,167.7
2016,1,11,16,0,718.0,71.0,0.6,12.0,305.0,203.69,135.62
2016,1,11,16,15,670.5,65.5,0.55,11.5,257.5,145.45,88.19
2016,1,11,16,30,623.0,60.0,0.5,11.0,210.0,92.81,51.94
2016,1,11,16,45,552.0,51.5,0.45,10.5,162.5,43.28,33.3
2016,1,11,17,0,481.0,43.0,0.4,10.0,115.0,35.21,25.73
2016,1,11,17,15,353.0,31.5,0.45,9.5,73.0,25.99,16.43
2016,1,11,17,30,225.0,20.0,0.5,9.0,31.0,16.65,0.0
2016,1,11,17,45,112.5,10.0,0.55,9.0,15.5,8.54,0.0
2016,1,11,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.05,4.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,12,7,45,202.5,14.5,2.2,4.0,33.0,188.72,0.0
2016,1,12,8,0,405.0,29.0,2.5,5.0,66.0,387.22,305.18
2016,1,12,8,15,504.5,37.5,2.4,5.5,113.0,489.42,409.0
2016,1,12,8,30,604.0,46.0,2.3,6.0,160.0,589.25,494.27
2016,1,12,8,45,664.5,52.0,2.25,7.0,209.5,667.53,556.72
2016,1,12,9,0,725.0,58.0,2.2,8.0,259.0,746.52,615.88
2016,1,12,9,15,763.0,62.0,2.15,9.0,306.5,802.9,654.87
2016,1,12,9,30,801.0,66.0,2.1,10.0,354.0,857.84,690.95
2016,1,12,9,45,828.0,69.0,2.05,11.0,397.5,899.26,715.77
2016,1,12,10,0,855.0,72.0,2.0,12.0,441.0,938.09,737.96
2016,1,12,10,15,873.0,74.0,1.85,12.5,479.0,963.99,750.63
2016,1,12,10,30,891.0,76.0,1.7,13.0,517.0,975.71,753.33
2016,1,12,10,45,904.0,77.5,1.6,14.0,548.0,989.15,756.55
2016,1,12,11,0,917.0,79.0,1.5,15.0,579.0,998.94,757.25
2016,1,12,11,15,925.5,80.5,1.35,15.0,602.0,1000.61,754.59
2016,1,12,11,30,934.0,82.0,1.2,15.0,625.0,998.42,749.5
2016,1,12,11,45,940.5,82.0,1.1,15.5,640.5,988.62,739.1
2016,1,12,12,0,947.0,82.0,1.0,16.0,656.0,974.98,726.5
2016,1,12,12,15,949.0,82.0,0.95,16.0,663.0,953.5,711.33
2016,1,12,12,30,951.0,82.0,0.9,16.0,670.0,928.43,694.06
2016,1,12,12,45,950.5,82.0,0.85,16.5,668.0,897.77,671.98
2016,1,12,13,0,950.0,82.0,0.8,17.0,666.0,863.86,647.95
2016,1,12,13,15,946.5,81.5,0.75,17.0,656.0,824.0,621.18
2016,1,12,13,30,943.0,81.0,0.7,17.0,646.0,781.44,592.55
2016,1,12,13,45,936.5,80.0,0.65,17.0,627.0,733.78,559.67
2016,1,12,14,0,930.0,79.0,0.6,17.0,608.0,684.08,523.17
2016,1,12,14,15,920.0,77.5,0.55,17.0,581.5,630.0,482.63
2016,1,12,14,30,910.0,76.0,0.5,17.0,555.0,574.71,440.07
2016,1,12,14,45,894.5,74.5,0.45,17.0,521.0,515.79,393.54
2016,1,12,15,0,879.0,73.0,0.4,17.0,487.0,456.75,345.43
2016,1,12,15,15,858.0,70.5,0.35,16.5,447.0,394.75,294.2
2016,1,12,15,30,837.0,68.0,0.3,16.0,407.0,333.29,241.86
2016,1,12,15,45,807.0,64.5,0.3,16.0,362.0,270.05,187.25
2016,1,12,16,0,777.0,61.0,0.3,16.0,317.0,209.63,135.29
2016,1,12,16,15,733.0,56.5,0.45,15.0,268.5,149.55,87.51
2016,1,12,16,30,689.0,52.0,0.6,14.0,220.0,94.59,50.25
2016,1,12,16,45,618.0,45.5,0.75,13.5,171.0,42.97,32.63
2016,1,12,17,0,547.0,39.0,0.9,13.0,122.0,34.89,25.11
2016,1,12,17,15,421.0,29.0,1.0,12.0,78.5,23.93,14.61
2016,1,12,17,30,295.0,19.0,1.1,11.0,35.0,15.79,0.0
2016,1,12,17,45,147.5,9.5,1.2,10.5,17.5,8.11,0.0
2016,1,12,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.6,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,13,7,45,191.5,15.0,1.9,5.0,33.0,181.67,0.0
2016,1,13,8,0,383.0,30.0,2.2,6.0,66.0,371.6,292.23
2016,1,13,8,15,484.0,39.0,2.15,6.5,112.5,475.11,395.67
2016,1,13,8,30,585.0,48.0,2.1,7.0,159.0,585.17,488.6
2016,1,13,8,45,646.5,54.0,2.05,8.0,208.5,662.45,549.71
2016,1,13,9,0,708.0,60.0,2.0,9.0,258.0,734.03,602.83
2016,1,13,9,15,746.5,64.5,2.1,10.0,305.5,791.29,643.6
2016,1,13,9,30,785.0,69.0,2.2,11.0,353.0,847.17,681.71
2016,1,13,9,45,812.5,72.0,2.35,12.0,396.5,888.97,708.85
2016,1,13,10,0,840.0,75.0,2.5,13.0,440.0,928.21,733.58
2016,1,13,10,15,858.5,77.5,2.6,13.5,477.5,955.23,750.17
2016,1,13,10,30,877.0,80.0,2.7,14.0,515.0,978.93,764.42
2016,1,13,10,45,889.5,82.0,2.8,14.5,546.0,992.62,771.72
2016,1,13,11,0,902.0,84.0,2.9,15.0,577.0,991.69,769.08
2016,1,13,11,15,910.5,85.5,2.95,15.0,600.5,993.44,769.6
2016,1,13,11,30,919.0,87.0,3.0,15.0,624.0,991.4,767.65
2016,1,13,11,45,924.0,88.0,3.05,15.5,639.5,981.62,759.13
2016,1,13,12,0,929.0,89.0,3.1,16.0,655.0,968.08,748.26
2016,1,13,12,15,931.5,89.5,3.05,16.0,662.0,947.97,733.62
2016,1,13,12,30,934.0,90.0,3.0,16.0,669.0,924.29,716.69
2016,1,13,12,45,933.5,90.0,3.0,16.5,667.5,894.04,694.34
2016,1,13,13,0,933.0,90.0,3.0,17.0,666.0,860.6,669.86
2016,1,13,13,15,929.5,89.5,2.95,17.0,655.5,821.25,642.12
2016,1,13,13,30,926.0,89.0,2.9,17.0,645.0,779.24,612.4
2016,1,13,13,45,919.0,88.0,2.9,17.0,626.5,731.84,578.02
2016,1,13,14,0,912.0,87.0,2.9,17.0,608.0,682.49,540.16
2016,1,13,14,15,902.0,85.0,2.85,16.5,581.5,628.62,498.7
2016,1,13,14,30,892.0,83.0,2.8,16.0,555.0,575.93,456.79
2016,1,13,14,45,877.5,81.0,2.75,16.0,521.5,516.97,407.96
2016,1,13,15,0,863.0,79.0,2.7,16.0,488.0,457.87,357.59
2016,1,13,15,15,842.0,76.0,2.4,15.5,448.5,395.5,303.48
2016,1,13,15,30,821.0,73.0,2.1,15.0,409.0,334.33,249.11
2016,1,13,15,45,789.5,69.5,1.85,15.0,363.5,271.48,192.81
2016,1,13,16,0,758.0,66.0,1.6,15.0,318.0,211.66,139.88
2016,1,13,16,15,713.0,61.0,1.5,14.0,269.5,151.99,91.26
2016,1,13,16,30,668.0,56.0,1.4,13.0,221.0,97.6,53.6
2016,1,13,16,45,596.0,49.0,1.3,12.0,172.0,43.23,33.09
2016,1,13,17,0,524.0,42.0,1.2,11.0,123.0,34.4,24.93
2016,1,13,17,15,399.0,31.5,1.2,10.5,79.5,25.98,16.58
2016,1,13,17,30,274.0,21.0,1.2,10.0,36.0,17.5,0.58
2016,1,13,17,45,137.0,10.5,1.25,10.0,18.0,8.96,0.0
2016,1,13,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,14,7,45,8.0,16.0,1.5,9.0,17.0,22.49,0.0
2016,1,14,8,0,16.0,32.0,1.7,10.0,34.0,52.0,36.08
2016,1,14,8,15,35.5,52.5,1.65,10.5,58.5,93.56,74.54
2016,1,14,8,30,55.0,73.0,1.6,11.0,83.0,133.9,110.49
2016,1,14,8,45,67.5,93.5,1.6,11.5,110.0,168.34,140.52
2016,1,14,9,0,80.0,114.0,1.6,12.0,137.0,202.76,169.77
2016,1,14,9,15,89.5,133.0,1.8,13.0,162.5,232.23,193.86
2016,1,14,9,30,99.0,152.0,2.0,14.0,188.0,280.24,232.27
2016,1,14,9,45,49.5,124.5,2.25,15.0,142.5,173.24,142.02
2016,1,14,10,0,0.0,97.0,2.5,16.0,97.0,82.88,64.3
2016,1,14,10,15,0.0,105.5,2.65,16.5,105.5,90.41,70.39
2016,1,14,10,30,0.0,114.0,2.8,17.0,114.0,97.95,76.33
2016,1,14,10,45,103.0,183.0,3.0,17.5,239.5,303.88,247.0
2016,1,14,11,0,206.0,252.0,3.2,18.0,365.0,484.71,388.87
2016,1,14,11,15,115.5,241.0,3.3,18.0,305.0,377.71,302.26
2016,1,14,11,30,25.0,230.0,3.4,18.0,245.0,234.38,186.22
2016,1,14,11,45,448.5,166.0,3.5,18.5,439.5,633.96,507.47
2016,1,14,12,0,872.0,102.0,3.6,19.0,634.0,942.33,728.39
2016,1,14,12,15,874.0,102.5,3.65,19.0,641.0,922.4,711.87
2016,1,14,12,30,876.0,103.0,3.7,19.0,648.0,899.05,695.73
2016,1,14,12,45,872.0,104.0,3.75,19.0,645.5,867.87,674.12
2016,1,14,13,0,868.0,105.0,3.8,19.0,643.0,833.82,650.47
2016,1,14,13,15,568.0,191.5,3.8,19.0,541.5,654.6,516.85
2016,1,14,13,30,268.0,278.0,3.8,19.0,440.0,482.02,381.52
2016,1,14,13,45,556.5,190.0,3.8,19.0,513.5,588.85,467.9
2016,1,14,14,0,845.0,102.0,3.8,19.0,587.0,660.81,523.56
2016,1,14,14,15,834.0,100.0,3.65,19.0,561.5,608.43,481.22
2016,1,14,14,30,823.0,98.0,3.5,19.0,536.0,555.15,437.96
2016,1,14,14,45,814.0,93.5,3.4,19.0,504.5,499.78,392.13
2016,1,14,15,0,805.0,89.0,3.3,19.0,473.0,443.87,344.59
2016,1,14,15,15,783.5,85.5,3.15,18.5,434.5,383.9,293.25
2016,1,14,15,30,762.0,82.0,3.0,18.0,396.0,325.28,241.79
2016,1,14,15,45,737.0,76.5,2.85,18.0,353.0,265.56,188.58
2016,1,14,16,0,712.0,71.0,2.7,18.0,310.0,205.77,136.01
2016,1,14,16,15,666.5,65.5,2.45,17.0,263.0,147.86,89.03
2016,1,14,16,30,621.0,60.0,2.2,16.0,216.0,95.3,52.54
2016,1,14,16,45,553.5,52.0,2.0,15.5,168.5,45.93,35.0
2016,1,14,17,0,486.0,44.0,1.8,15.0,121.0,35.85,25.78
2016,1,14,17,15,365.0,33.0,1.8,14.5,79.0,27.11,17.32
2016,1,14,17,30,244.0,22.0,1.8,14.0,37.0,18.28,2.46
2016,1,14,17,45,122.0,11.0,1.8,14.0,18.5,9.39,0.0
2016,1,14,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,15,7,45,237.5,13.5,3.55,7.0,36.0,207.36,0.0
2016,1,15,8,0,475.0,27.0,3.9,8.0,72.0,425.41,334.34
2016,1,15,8,15,573.0,34.5,3.85,8.5,121.0,529.98,440.23
2016,1,15,8,30,671.0,42.0,3.8,9.0,170.0,639.62,533.62
2016,1,15,8,45,730.0,46.0,3.8,10.0,221.0,715.78,594.7
2016,1,15,9,0,789.0,50.0,3.8,11.0,272.0,792.54,652.6
2016,1,15,9,15,824.5,53.5,3.8,11.5,321.0,847.48,692.36
2016,1,15,9,30,860.0,57.0,3.8,12.0,370.0,890.97,722.08
2016,1,15,9,45,886.0,58.5,3.85,13.0,414.5,930.16,746.63
2016,1,15,10,0,912.0,60.0,3.9,14.0,459.0,966.86,768.67
2016,1,15,10,15,928.5,62.0,3.75,14.5,497.0,992.18,782.23
2016,1,15,10,30,945.0,64.0,3.6,15.0,535.0,1014.06,793.18
2016,1,15,10,45,957.5,64.5,3.5,16.0,567.0,1026.33,796.22
2016,1,15,11,0,970.0,65.0,3.4,17.0,599.0,1034.78,796.74
2016,1,15,11,15,977.0,66.0,3.2,17.0,622.5,1034.61,793.62
2016,1,15,11,30,984.0,67.0,3.0,17.0,646.0,1030.4,787.95
2016,1,15,11,45,984.5,69.5,2.85,17.5,661.5,1017.92,775.82
2016,1,15,12,0,985.0,72.0,2.7,18.0,677.0,1001.5,761.33
2016,1,15,12,15,986.5,72.5,2.55,18.0,683.5,979.71,744.86
2016,1,15,12,30,988.0,73.0,2.4,18.0,690.0,954.17,726.06
2016,1,15,12,45,986.5,73.0,2.25,18.5,688.0,921.88,701.47
2016,1,15,13,0,985.0,73.0,2.1,19.0,686.0,886.27,674.83
2016,1,15,13,15,981.5,72.5,1.95,19.0,675.5,845.38,645.93
2016,1,15,13,30,978.0,72.0,1.8,19.0,665.0,801.66,615.06
2016,1,15,13,45,970.5,71.5,1.65,19.0,646.0,752.54,580.33
2016,1,15,14,0,963.0,71.0,1.5,19.0,627.0,701.35,541.39
2016,1,15,14,15,953.0,69.5,1.35,19.0,600.0,645.78,498.44
2016,1,15,14,30,943.0,68.0,1.2,19.0,573.0,588.91,453.51
2016,1,15,14,45,927.0,67.5,1.1,19.0,538.5,529.07,405.52
2016,1,15,15,0,911.0,67.0,1.0,19.0,504.0,469.05,355.96
2016,1,15,15,15,891.5,64.5,0.85,18.5,463.5,405.87,302.98
2016,1,15,15,30,872.0,62.0,0.7,18.0,423.0,343.54,249.23
2016,1,15,15,45,841.0,60.0,0.6,18.0,377.5,278.35,192.52
2016,1,15,16,0,810.0,58.0,0.5,18.0,332.0,216.9,139.35
2016,1,15,16,15,768.0,53.5,0.35,17.5,282.5,154.81,89.21
2016,1,15,16,30,726.0,49.0,0.2,17.0,233.0,97.55,49.87
2016,1,15,16,45,656.5,43.5,0.1,17.0,183.0,44.1,33.18
2016,1,15,17,0,587.0,38.0,0.0,17.0,133.0,33.96,24.05
2016,1,15,17,15,466.0,29.0,0.15,16.5,87.5,26.04,16.43
2016,1,15,17,30,345.0,20.0,0.3,16.0,42.0,18.11,3.74
2016,1,15,17,45,172.5,10.0,0.5,15.5,21.0,8.54,0.0
2016,1,15,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.85,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,9.5,1.8,7.5,9.5,7.82,0.0
2016,1,16,8,0,0.0,19.0,2.1,8.0,19.0,15.66,6.94
2016,1,16,8,15,0.0,34.5,2.35,8.0,34.5,28.64,18.88
2016,1,16,8,30,0.0,50.0,2.6,8.0,50.0,43.92,32.55
2016,1,16,8,45,0.0,65.5,2.85,8.5,65.5,58.77,45.68
2016,1,16,9,0,0.0,81.0,3.1,9.0,81.0,73.39,58.41
2016,1,16,9,15,0.0,97.0,3.05,9.5,97.0,88.46,71.29
2016,1,16,9,30,0.0,113.0,3.0,10.0,113.0,103.43,83.86
2016,1,16,9,45,34.0,149.5,3.0,10.5,164.5,190.77,158.94
2016,1,16,10,0,68.0,186.0,3.0,11.0,216.0,266.83,222.43
2016,1,16,10,15,36.5,177.5,2.95,11.0,194.0,219.93,181.73
2016,1,16,10,30,5.0,169.0,2.9,11.0,172.0,159.06,129.47
2016,1,16,10,45,7.0,180.0,2.9,11.5,184.5,170.54,138.69
2016,1,16,11,0,9.0,191.0,2.9,12.0,197.0,182.05,147.73
2016,1,16,11,15,22.5,217.0,2.8,12.0,231.0,220.39,179.44
2016,1,16,11,30,36.0,243.0,2.7,12.0,265.0,278.71,226.74
2016,1,16,11,45,19.5,212.5,2.6,12.5,225.0,208.84,168.79
2016,1,16,12,0,3.0,182.0,2.5,13.0,185.0,162.13,129.7
2016,1,16,12,15,40.0,235.5,2.2,13.0,261.0,263.37,213.02
2016,1,16,12,30,77.0,289.0,1.9,13.0,337.0,350.57,282.17
2016,1,16,12,45,130.5,294.5,1.6,13.5,376.0,412.44,329.78
2016,1,16,13,0,184.0,300.0,1.3,14.0,415.0,453.02,359.76
2016,1,16,13,15,332.5,265.0,1.55,14.0,469.0,534.71,425.25
2016,1,16,13,30,481.0,230.0,1.8,14.0,523.0,603.39,479.2
2016,1,16,13,45,689.5,159.5,2.1,14.5,566.5,658.59,522.84
2016,1,16,14,0,898.0,89.0,2.4,15.0,610.0,679.96,540.3
2016,1,16,14,15,888.5,87.5,2.9,15.0,584.5,630.79,503.22
2016,1,16,14,30,879.0,86.0,3.4,15.0,559.0,576.26,460.63
2016,1,16,14,45,857.0,86.5,3.95,15.0,524.5,516.62,412.13
2016,1,16,15,0,835.0,87.0,4.5,15.0,490.0,457.56,362.37
2016,1,16,15,15,813.0,84.0,4.75,14.5,450.5,396.08,309.07
2016,1,16,15,30,791.0,81.0,5.0,14.0,411.0,335.95,255.3
2016,1,16,15,45,735.0,82.5,5.3,13.5,363.5,270.52,197.44
2016,1,16,16,0,679.0,84.0,5.6,13.0,316.0,212.55,146.59
2016,1,16,16,15,631.0,78.0,5.85,12.0,268.5,155.43,99.14
2016,1,16,16,30,583.0,72.0,6.1,11.0,221.0,104.07,62.27
2016,1,16,16,45,494.5,64.0,6.45,10.5,172.0,56.45,39.45
2016,1,16,17,0,406.0,56.0,6.8,10.0,123.0,45.76,35.18
2016,1,16,17,15,293.5,41.5,6.8,9.0,81.0,32.09,22.23
2016,1,16,17,30,181.0,27.0,6.8,8.0,39.0,20.99,6.86
2016,1,16,17,45,90.5,13.5,6.8,7.5,19.5,11.52,0.0
2016,1,16,18,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,6.55,6.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,6.05,5.5,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,5.55,4.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,5.1,4.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.55,2.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,3.1,2.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.15,1.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,1.15,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,17,7,45,223.0,14.0,1.5,1.5,35.5,202.68,0.0
2016,1,17,8,0,446.0,28.0,1.7,2.0,71.0,404.15,323.52
2016,1,17,8,15,542.5,36.0,1.7,3.0,119.0,507.41,425.26
2016,1,17,8,30,639.0,44.0,1.7,4.0,167.0,615.66,515.77
2016,1,17,8,45,696.5,49.0,1.7,5.0,217.0,691.27,575.36
2016,1,17,9,0,754.0,54.0,1.7,6.0,267.0,767.49,631.82
2016,1,17,9,15,790.0,57.5,1.65,6.5,315.0,822.35,670.03
2016,1,17,9,30,826.0,61.0,1.6,7.0,363.0,875.75,705.5
2016,1,17,9,45,847.0,64.5,1.6,7.5,406.5,913.1,728.82
2016,1,17,10,0,868.0,68.0,1.6,8.0,450.0,937.14,742.34
2016,1,17,10,15,885.0,70.5,1.55,8.5,488.0,963.2,756.42
2016,1,17,10,30,902.0,73.0,1.5,9.0,526.0,985.98,767.96
2016,1,17,10,45,911.0,75.5,1.45,9.5,557.0,997.43,771.7
2016,1,17,11,0,920.0,78.0,1.4,10.0,588.0,1005.15,773.14
2016,1,17,11,15,928.0,79.5,1.4,10.0,611.5,1006.79,772.96
2016,1,17,11,30,936.0,81.0,1.4,10.0,635.0,1004.56,770.44
2016,1,17,11,45,936.5,83.5,1.45,10.5,649.5,992.55,761.06
2016,1,17,12,0,937.0,86.0,1.5,11.0,664.0,976.79,749.43
2016,1,17,12,15,938.5,86.0,1.5,11.0,671.5,955.32,734.69
2016,1,17,12,30,940.0,86.0,1.5,11.0,679.0,930.3,717.68
2016,1,17,12,45,936.0,87.5,1.5,11.5,676.5,898.86,695.09
2016,1,17,13,0,932.0,89.0,1.5,12.0,674.0,864.35,670.48
2016,1,17,13,15,823.0,119.0,1.55,12.0,630.0,783.11,614.62
2016,1,17,13,30,714.0,149.0,1.6,12.0,586.0,701.32,555.47
2016,1,17,13,45,677.0,155.0,1.7,12.0,560.5,646.65,515.41
2016,1,17,14,0,640.0,161.0,1.8,12.0,535.0,592.9,474.71
2016,1,17,14,15,764.5,122.5,1.85,12.0,549.5,594.44,476.06
2016,1,17,14,30,889.0,84.0,1.9,12.0,564.0,581.04,464.15
2016,1,17,14,45,869.5,83.0,2.0,12.0,530.0,520.61,414.61
2016,1,17,15,0,850.0,82.0,2.1,12.0,496.0,460.53,363.96
2016,1,17,15,15,716.5,99.0,2.0,11.5,428.5,373.37,292.02
2016,1,17,15,30,583.0,116.0,1.9,11.0,361.0,299.97,231.11
2016,1,17,15,45,549.5,111.0,1.85,11.0,322.0,247.9,185.01
2016,1,17,16,0,516.0,106.0,1.8,11.0,283.0,196.16,139.67
2016,1,17,16,15,488.5,93.0,1.6,10.5,241.5,145.99,97.51
2016,1,17,16,30,461.0,80.0,1.4,10.0,200.0,99.26,62.62
2016,1,17,16,45,409.0,67.5,1.2,9.5,157.5,56.04,39.57
2016,1,17,17,0,357.0,55.0,1.0,9.0,115.0,42.06,32.15
2016,1,17,17,15,274.5,40.0,1.0,8.5,76.5,30.88,21.41
2016,1,17,17,30,192.0,25.0,1.0,8.0,38.0,19.48,7.02
2016,1,17,17,45,96.0,12.5,1.0,7.5,19.0,10.67,0.0
2016,1,17,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.95,1.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,18,7,45,184.5,16.0,2.65,3.0,33.5,178.84,0.0
2016,1,18,8,0,369.0,32.0,3.0,4.0,67.0,362.26,291.68
2016,1,18,8,15,469.5,41.5,2.85,4.5,114.5,466.15,393.91
2016,1,18,8,30,570.0,51.0,2.7,5.0,162.0,576.43,488.17
2016,1,18,8,45,631.0,57.5,2.55,6.0,211.5,654.1,550.26
2016,1,18,9,0,692.0,64.0,2.4,7.0,261.0,733.14,609.49
2016,1,18,9,15,732.0,68.5,2.3,7.5,309.0,784.18,645.66
2016,1,18,9,30,772.0,73.0,2.2,8.0,357.0,841.77,685.07
2016,1,18,9,45,798.0,77.0,2.1,9.0,401.0,883.79,710.21
2016,1,18,10,0,824.0,81.0,2.0,10.0,445.0,923.25,732.62
2016,1,18,10,15,843.5,83.5,1.9,10.0,483.5,951.63,749.23
2016,1,18,10,30,863.0,86.0,1.8,10.0,522.0,976.73,763.35
2016,1,18,10,45,876.0,88.5,1.75,10.5,553.5,991.96,769.87
2016,1,18,11,0,889.0,91.0,1.7,11.0,585.0,1003.47,774.01
2016,1,18,11,15,898.5,92.5,1.6,11.5,609.5,1006.48,771.75
2016,1,18,11,30,908.0,94.0,1.5,12.0,634.0,994.76,759.84
2016,1,18,11,45,918.0,93.0,1.45,12.5,651.0,987.71,752.3
2016,1,18,12,0,928.0,92.0,1.4,13.0,668.0,976.8,742.31
2016,1,18,12,15,931.0,92.5,1.25,13.0,676.0,957.4,726.59
2016,1,18,12,30,934.0,93.0,1.1,13.0,684.0,934.38,708.65
2016,1,18,12,45,934.5,92.5,1.0,13.5,683.0,904.57,685.94
2016,1,18,13,0,935.0,92.0,0.9,14.0,682.0,871.48,661.26
2016,1,18,13,15,932.0,91.5,0.85,14.0,672.5,832.53,634.78
2016,1,18,13,30,929.0,91.0,0.8,14.0,663.0,790.83,606.4
2016,1,18,13,45,922.5,90.0,0.8,14.0,644.5,743.63,574.29
2016,1,18,14,0,916.0,89.0,0.8,14.0,626.0,694.38,538.43
2016,1,18,14,15,906.5,87.5,0.85,14.0,600.0,641.02,499.12
2016,1,18,14,30,897.0,86.0,0.9,14.0,574.0,588.81,459.19
2016,1,18,14,45,885.5,83.0,1.0,14.0,541.0,529.81,413.09
2016,1,18,15,0,874.0,80.0,1.1,14.0,508.0,470.35,364.66
2016,1,18,15,15,854.0,77.5,1.1,14.0,468.0,407.91,311.63
2016,1,18,15,30,834.0,75.0,1.1,14.0,428.0,346.48,257.88
2016,1,18,15,45,804.5,71.5,1.15,14.0,382.5,282.93,201.88
2016,1,18,16,0,775.0,68.0,1.2,14.0,337.0,222.14,148.35
2016,1,18,16,15,732.5,63.0,1.15,13.0,288.0,161.22,98.19
2016,1,18,16,30,690.0,58.0,1.1,12.0,239.0,105.26,58.38
2016,1,18,16,45,623.0,51.5,1.05,11.0,189.0,49.26,31.3
2016,1,18,17,0,556.0,45.0,1.0,10.0,139.0,36.73,27.31
2016,1,18,17,15,440.0,35.0,1.05,9.5,93.5,28.81,19.6
2016,1,18,17,30,324.0,25.0,1.1,9.0,48.0,20.85,8.73
2016,1,18,17,45,162.0,12.5,1.2,8.5,24.0,10.67,0.0
2016,1,18,18,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.5,5.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.9,5.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,19,7,45,154.5,17.5,2.3,6.5,32.5,159.81,0.0
2016,1,19,8,0,309.0,35.0,2.3,7.0,65.0,319.56,255.08
2016,1,19,8,15,410.5,46.0,2.35,7.5,111.0,424.63,355.69
2016,1,19,8,30,512.0,57.0,2.4,8.0,157.0,535.97,450.26
2016,1,19,8,45,342.0,85.5,2.45,8.5,160.0,439.65,373.54
2016,1,19,9,0,172.0,114.0,2.5,9.0,163.0,299.03,254.95
2016,1,19,9,15,448.0,97.5,2.95,10.0,256.0,563.35,475.88
2016,1,19,9,30,724.0,81.0,3.4,11.0,349.0,814.9,667.86
2016,1,19,9,45,759.5,83.0,3.9,12.0,393.0,855.2,694.7
2016,1,19,10,0,795.0,85.0,4.4,13.0,437.0,900.98,727.13
2016,1,19,10,15,541.0,151.0,4.75,13.5,400.0,739.31,604.87
2016,1,19,10,30,287.0,217.0,5.1,14.0,363.0,551.12,452.97
2016,1,19,10,45,297.0,230.0,5.45,15.0,389.0,572.79,468.84
2016,1,19,11,0,307.0,243.0,5.8,16.0,415.0,593.01,482.63
2016,1,19,11,15,328.0,250.0,5.85,16.5,440.5,615.03,498.37
2016,1,19,11,30,349.0,257.0,5.9,17.0,466.0,635.29,512.64
2016,1,19,11,45,341.5,268.0,5.95,17.5,476.5,631.22,507.5
2016,1,19,12,0,334.0,279.0,6.0,18.0,487.0,625.69,501.44
2016,1,19,12,15,341.5,279.0,5.95,18.0,494.0,620.04,496.71
2016,1,19,12,30,349.0,279.0,5.9,18.0,501.0,612.77,490.77
2016,1,19,12,45,411.0,261.5,5.9,18.5,522.5,631.17,505.09
2016,1,19,13,0,473.0,244.0,5.9,19.0,544.0,660.45,526.93
2016,1,19,13,15,438.0,250.0,5.7,19.0,525.0,616.22,491.53
2016,1,19,13,30,403.0,256.0,5.5,19.0,506.0,560.64,447.84
2016,1,19,13,45,455.0,233.0,5.35,19.0,507.5,564.11,450.57
2016,1,19,14,0,507.0,210.0,5.2,19.0,509.0,549.8,439.23
2016,1,19,14,15,664.0,157.0,5.0,19.0,531.0,569.71,454.37
2016,1,19,14,30,821.0,104.0,4.8,19.0,553.0,566.3,449.85
2016,1,19,14,45,608.5,147.0,4.65,19.0,469.5,454.46,359.66
2016,1,19,15,0,396.0,190.0,4.5,19.0,386.0,349.86,275.77
2016,1,19,15,15,223.5,183.0,4.15,18.5,292.0,250.93,197.27
2016,1,19,15,30,51.0,176.0,3.8,18.0,198.0,164.49,129.88
2016,1,19,15,45,340.5,135.5,3.5,18.0,257.0,207.73,155.77
2016,1,19,16,0,630.0,95.0,3.2,18.0,316.0,214.57,147.1
2016,1,19,16,15,582.5,87.5,2.9,17.0,269.5,158.81,101.77
2016,1,19,16,30,535.0,80.0,2.6,16.0,223.0,108.86,66.27
2016,1,19,16,45,467.0,69.5,2.3,15.5,175.5,62.05,42.56
2016,1,19,17,0,399.0,59.0,2.0,15.0,128.0,45.16,34.1
2016,1,19,17,15,291.5,44.5,2.0,14.5,85.5,34.28,23.88
2016,1,19,17,30,184.0,30.0,2.0,14.0,43.0,23.26,10.85
2016,1,19,17,45,92.0,15.0,2.0,14.0,21.5,12.8,0.0
2016,1,19,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,3.55,5.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,20,7,45,119.5,19.5,3.65,5.5,31.0,136.52,0.0
2016,1,20,8,0,239.0,39.0,3.7,6.0,62.0,275.91,222.14
2016,1,20,8,15,337.5,52.5,3.65,6.0,107.0,375.02,318.91
2016,1,20,8,30,436.0,66.0,3.6,6.0,152.0,482.14,413.12
2016,1,20,8,45,227.0,86.5,3.55,6.5,132.0,323.86,280.01
2016,1,20,9,0,18.0,107.0,3.5,7.0,112.0,121.44,101.09
2016,1,20,9,15,342.0,101.5,3.35,7.5,228.0,472.78,407.26
2016,1,20,9,30,666.0,96.0,3.2,8.0,344.0,780.55,648.66
2016,1,20,9,45,703.0,99.5,3.1,8.5,388.0,830.54,680.76
2016,1,20,10,0,740.0,103.0,3.0,9.0,432.0,878.53,712.4
2016,1,20,10,15,761.0,106.5,2.75,9.5,469.5,908.64,729.0
2016,1,20,10,30,782.0,110.0,2.5,10.0,507.0,935.76,742.96
2016,1,20,10,45,401.0,163.0,2.3,10.5,367.0,615.45,500.97
2016,1,20,11,0,20.0,216.0,2.1,11.0,227.0,218.79,177.17
2016,1,20,11,15,21.5,224.0,1.85,11.5,236.5,226.24,183.73
2016,1,20,11,30,23.0,232.0,1.6,12.0,246.0,233.72,188.99
2016,1,20,11,45,29.0,245.0,1.35,12.5,263.0,269.83,217.13
2016,1,20,12,0,35.0,258.0,1.1,13.0,280.0,286.48,229.24
2016,1,20,12,15,65.5,279.0,1.1,13.0,321.0,333.65,266.84
2016,1,20,12,30,96.0,300.0,1.1,13.0,362.0,378.77,302.06
2016,1,20,12,45,92.0,301.5,1.1,13.5,360.5,370.77,294.73
2016,1,20,13,0,88.0,303.0,1.1,14.0,359.0,362.82,287.89
2016,1,20,13,15,50.0,259.5,1.35,14.0,291.5,281.78,224.73
2016,1,20,13,30,12.0,216.0,1.6,14.0,224.0,195.83,156.07
2016,1,20,13,45,11.0,210.0,1.85,14.5,217.0,188.43,150.3
2016,1,20,14,0,10.0,204.0,2.1,15.0,210.0,181.19,144.4
2016,1,20,14,15,46.5,226.0,2.1,15.0,252.0,229.89,184.44
2016,1,20,14,30,83.0,248.0,2.1,15.0,294.0,266.08,213.57
2016,1,20,14,45,71.5,230.5,2.15,15.0,268.0,237.52,190.48
2016,1,20,15,0,60.0,213.0,2.2,15.0,242.0,210.57,168.77
2016,1,20,15,15,379.5,160.0,2.1,14.5,325.0,296.7,234.23
2016,1,20,15,30,699.0,107.0,2.0,14.0,408.0,332.11,252.19
2016,1,20,15,45,660.0,103.0,1.9,14.0,363.0,272.42,199.35
2016,1,20,16,0,621.0,99.0,1.8,14.0,318.0,216.85,150.9
2016,1,20,16,15,573.0,91.0,1.55,13.5,271.0,161.02,105.08
2016,1,20,16,30,525.0,83.0,1.3,13.0,224.0,111.09,69.05
2016,1,20,16,45,449.5,73.0,1.05,13.0,176.5,62.17,42.94
2016,1,20,17,0,374.0,63.0,0.8,13.0,129.0,47.94,36.9
2016,1,20,17,15,270.5,47.0,0.8,12.5,86.5,36.05,25.74
2016,1,20,17,30,167.0,31.0,0.8,12.0,44.0,23.96,12.18
2016,1,20,17,45,83.5,15.5,0.85,11.5,22.0,13.23,0.0
2016,1,20,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,21,7,45,166.0,16.5,3.85,12.5,33.5,167.47,0.0
2016,1,21,8,0,332.0,33.0,4.0,13.0,67.0,335.38,264.91
2016,1,21,8,15,432.0,43.5,4.1,13.5,113.0,438.91,362.41
2016,1,21,8,30,532.0,54.0,4.2,14.0,159.0,549.03,455.46
2016,1,21,8,45,596.0,60.0,4.3,14.5,208.0,627.84,519.74
2016,1,21,9,0,660.0,66.0,4.4,15.0,257.0,708.17,582.3
2016,1,21,9,15,702.0,71.0,4.55,15.0,305.5,768.1,628.32
2016,1,21,9,30,744.0,76.0,4.7,15.0,354.0,820.65,667.59
2016,1,21,9,45,778.0,78.5,4.9,15.5,399.0,868.24,701.34
2016,1,21,10,0,812.0,81.0,5.1,16.0,444.0,913.52,732.8
2016,1,21,10,15,833.0,84.0,5.35,16.0,483.5,944.14,754.96
2016,1,21,10,30,854.0,87.0,5.6,16.0,523.0,971.55,774.81
2016,1,21,10,45,870.0,88.5,5.95,16.0,556.0,988.69,787.88
2016,1,21,11,0,886.0,90.0,6.3,16.0,589.0,1002.14,798.37
2016,1,21,11,15,895.0,91.5,6.65,16.0,613.5,1004.92,801.15
2016,1,21,11,30,904.0,93.0,7.0,16.0,638.0,992.94,793.18
2016,1,21,11,45,910.0,94.0,7.35,16.0,654.5,984.76,788.09
2016,1,21,12,0,916.0,95.0,7.7,16.0,671.0,972.79,780.18
2016,1,21,12,15,917.0,95.5,7.9,15.5,678.0,951.93,766.51
2016,1,21,12,30,918.0,96.0,8.1,15.0,685.0,927.58,750.21
2016,1,21,12,45,913.5,97.5,8.35,15.0,683.0,896.24,727.32
2016,1,21,13,0,909.0,99.0,8.6,15.0,681.0,861.91,702.06
2016,1,21,13,15,905.5,98.5,8.65,15.0,671.0,823.42,672.93
2016,1,21,13,30,902.0,98.0,8.7,15.0,661.0,782.3,641.68
2016,1,21,13,45,894.5,97.0,8.8,15.0,643.0,740.71,609.26
2016,1,21,14,0,887.0,96.0,8.9,15.0,625.0,691.04,568.6
2016,1,21,14,15,877.5,94.5,8.65,14.5,599.5,637.98,524.86
2016,1,21,14,30,868.0,93.0,8.4,14.0,574.0,583.72,479.13
2016,1,21,14,45,855.0,90.5,8.2,14.0,541.5,525.76,428.51
2016,1,21,15,0,842.0,88.0,8.0,14.0,509.0,467.51,376.52
2016,1,21,15,15,823.0,85.0,7.6,14.0,470.0,406.46,321.02
2016,1,21,15,30,804.0,82.0,7.2,14.0,431.0,346.36,265.45
2016,1,21,15,45,782.0,77.0,6.8,14.0,387.5,284.88,208.47
2016,1,21,16,0,760.0,72.0,6.4,14.0,344.0,225.32,153.88
2016,1,21,16,15,720.0,67.0,6.1,13.0,295.5,165.34,103.1
2016,1,21,16,30,680.0,62.0,5.8,12.0,247.0,106.71,59.77
2016,1,21,16,45,628.0,54.0,5.55,11.5,198.0,53.12,33.24
2016,1,21,17,0,576.0,46.0,5.3,11.0,149.0,37.46,27.87
2016,1,21,17,15,466.5,36.0,5.2,10.5,102.0,29.56,20.29
2016,1,21,17,30,357.0,26.0,5.1,10.0,55.0,21.59,10.97
2016,1,21,17,45,178.5,13.0,5.05,9.5,27.5,11.1,0.0
2016,1,21,18,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.3,7.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.35,6.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.25,6.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
