Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,15,30,871.0,82.0,3.0,23.0,526.0,378.54,276.53
2016,2,11,15,45,845.5,79.5,2.6,23.0,479.0,312.68,219.03
2016,2,11,16,0,820.0,77.0,2.2,23.0,432.0,249.03,163.68
2016,2,11,16,15,787.0,73.0,2.05,21.5,380.5,185.44,112.03
2016,2,11,16,30,754.0,69.0,1.9,20.0,329.0,125.65,69.36
2016,2,11,16,45,702.5,63.5,1.75,19.0,275.0,68.17,41.87
2016,2,11,17,0,651.0,58.0,1.6,18.0,221.0,46.16,35.09
2016,2,11,17,15,571.0,49.5,1.65,17.0,167.5,39.88,29.48
2016,2,11,17,30,491.0,41.0,1.7,16.0,114.0,33.54,23.54
2016,2,11,17,45,348.0,28.5,1.8,15.5,69.5,23.43,13.55
2016,2,11,18,0,205.0,16.0,1.9,15.0,25.0,13.18,0.0
2016,2,11,18,15,102.5,8.0,1.95,15.0,12.5,6.83,0.0
2016,2,11,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,12,7,15,89.0,8.5,1.7,8.5,12.5,7.26,0.0
2016,2,12,7,30,178.0,17.0,1.9,9.0,25.0,165.05,0.0
2016,2,12,7,45,323.5,30.5,2.1,10.0,69.5,312.21,246.16
2016,2,12,8,0,469.0,44.0,2.3,11.0,114.0,451.34,372.95
2016,2,12,8,15,550.0,52.5,2.1,12.0,167.0,545.3,450.45
2016,2,12,8,30,631.0,61.0,1.9,13.0,220.0,643.69,525.91
2016,2,12,8,45,684.5,67.0,1.7,14.0,274.5,718.46,578.49
2016,2,12,9,0,738.0,73.0,1.5,15.0,329.0,787.37,623.22
2016,2,12,9,15,771.5,77.5,1.45,16.0,380.5,843.37,657.78
2016,2,12,9,30,805.0,82.0,1.4,17.0,432.0,897.73,689.73
2016,2,12,9,45,829.5,85.0,1.4,18.0,479.0,939.45,712.68
2016,2,12,10,0,854.0,88.0,1.4,19.0,526.0,978.42,733.32
2016,2,12,10,15,870.5,90.5,1.3,19.5,566.5,1005.71,745.66
2016,2,12,10,30,887.0,93.0,1.2,20.0,607.0,1029.49,755.57
2016,2,12,10,45,899.0,95.0,1.15,20.5,641.0,1032.52,753.19
2016,2,12,11,0,911.0,97.0,1.1,21.0,675.0,1043.5,756.26
2016,2,12,11,15,919.0,98.5,1.15,21.5,701.0,1045.93,755.99
2016,2,12,11,30,927.0,100.0,1.2,22.0,727.0,1044.35,753.5
2016,2,12,11,45,936.0,99.0,1.3,23.0,745.5,1036.82,746.97
2016,2,12,12,0,945.0,98.0,1.4,24.0,764.0,1025.23,738.05
2016,2,12,12,15,947.0,98.5,1.5,24.0,772.5,1004.67,726.41
2016,2,12,12,30,949.0,99.0,1.6,24.0,781.0,980.32,712.38
2016,2,12,12,45,947.5,99.5,1.7,24.5,780.5,949.17,692.53
2016,2,12,13,0,946.0,100.0,1.8,25.0,780.0,914.63,670.4
2016,2,12,13,15,943.0,99.5,1.85,25.0,771.0,874.62,645.21
2016,2,12,13,30,940.0,99.0,1.9,25.0,762.0,831.68,617.86
2016,2,12,13,45,933.0,98.5,2.0,25.0,743.5,783.12,586.76
2016,2,12,14,0,926.0,98.0,2.1,25.0,725.0,732.39,551.87
2016,2,12,14,15,917.5,96.5,2.15,24.5,698.5,677.83,513.35
2016,2,12,14,30,909.0,95.0,2.2,24.0,672.0,621.75,472.31
2016,2,12,14,45,886.5,96.5,2.3,24.0,636.0,561.38,425.86
2016,2,12,15,0,864.0,98.0,2.4,24.0,600.0,499.2,376.51
2016,2,12,15,15,846.0,95.5,2.3,23.5,559.0,436.0,324.93
2016,2,12,15,30,828.0,93.0,2.2,23.0,518.0,373.57,272.38
2016,2,12,15,45,802.0,89.5,2.15,23.0,471.0,309.08,216.99
2016,2,12,16,0,776.0,86.0,2.1,23.0,424.0,246.96,163.6
2016,2,12,16,15,741.0,81.0,1.9,22.0,373.0,181.2,110.29
2016,2,12,16,30,706.0,76.0,1.7,21.0,322.0,122.7,68.53
2016,2,12,16,45,653.0,70.0,1.55,20.0,269.0,67.28,41.82
2016,2,12,17,0,600.0,64.0,1.4,19.0,216.0,50.49,38.74
2016,2,12,17,15,520.0,54.5,1.45,18.0,164.0,43.63,32.65
2016,2,12,17,30,440.0,45.0,1.5,17.0,112.0,36.68,26.19
2016,2,12,17,45,304.0,31.0,1.55,16.0,68.5,25.43,15.34
2016,2,12,18,0,168.0,17.0,1.6,15.0,25.0,13.96,0.0
2016,2,12,18,15,84.0,8.5,1.65,15.0,12.5,7.26,0.0
2016,2,12,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,13,7,15,53.0,9.0,1.95,8.5,11.5,40.34,0.0
2016,2,13,7,30,106.0,18.0,2.0,9.0,23.0,117.43,0.0
2016,2,13,7,45,229.5,35.5,2.1,10.0,65.0,250.52,199.0
2016,2,13,8,0,353.0,53.0,2.2,11.0,107.0,373.39,310.69
2016,2,13,8,15,432.5,65.0,2.05,11.5,157.5,465.91,389.24
2016,2,13,8,30,512.0,77.0,1.9,12.0,208.0,563.68,467.04
2016,2,13,8,45,569.0,85.0,1.75,13.0,260.5,641.11,523.83
2016,2,13,9,0,626.0,93.0,1.6,14.0,313.0,719.54,577.95
2016,2,13,9,15,663.0,99.5,1.55,14.5,363.0,778.17,616.87
2016,2,13,9,30,700.0,106.0,1.5,15.0,413.0,835.7,653.67
2016,2,13,9,45,730.0,110.0,1.45,16.0,459.5,881.82,680.06
2016,2,13,10,0,760.0,114.0,1.4,17.0,506.0,925.69,704.16
2016,2,13,10,15,779.0,117.5,1.6,17.5,546.5,955.35,723.22
2016,2,13,10,30,798.0,121.0,1.8,18.0,587.0,981.86,740.2
2016,2,13,10,45,814.0,123.0,2.0,19.0,621.0,992.86,745.42
2016,2,13,11,0,830.0,125.0,2.2,20.0,655.0,1007.82,753.4
2016,2,13,11,15,839.5,127.0,2.3,20.5,680.5,1012.42,754.8
2016,2,13,11,30,849.0,129.0,2.4,21.0,706.0,1013.11,753.88
2016,2,13,11,45,882.0,117.0,2.55,21.5,730.0,1017.04,755.81
2016,2,13,12,0,915.0,105.0,2.7,22.0,754.0,1005.02,747.26
2016,2,13,12,15,917.5,105.5,2.8,22.0,763.0,985.43,734.87
2016,2,13,12,30,920.0,106.0,2.9,22.0,772.0,962.13,720.08
2016,2,13,12,45,631.0,218.5,3.05,22.0,675.0,809.52,615.39
2016,2,13,13,0,342.0,331.0,3.2,22.0,578.0,630.49,482.98
2016,2,13,13,15,630.0,217.5,3.25,22.0,666.5,752.17,577.46
2016,2,13,13,30,918.0,104.0,3.3,22.0,755.0,820.23,627.94
2016,2,13,13,45,639.0,202.0,3.4,22.0,650.5,680.01,524.12
2016,2,13,14,0,360.0,300.0,3.5,22.0,546.0,531.41,411.16
2016,2,13,14,15,384.5,281.5,3.55,22.0,535.0,506.2,392.93
2016,2,13,14,30,409.0,263.0,3.6,22.0,524.0,478.12,371.32
2016,2,13,14,45,635.5,180.0,3.65,22.0,562.0,506.72,392.16
2016,2,13,15,0,862.0,97.0,3.7,22.0,600.0,497.26,381.06
2016,2,13,15,15,844.5,94.5,3.6,21.5,559.5,434.33,328.4
2016,2,13,15,30,827.0,92.0,3.5,21.0,519.0,372.12,275.01
2016,2,13,15,45,802.5,88.5,3.45,21.0,473.0,308.06,218.91
2016,2,13,16,0,778.0,85.0,3.4,21.0,427.0,246.2,164.8
2016,2,13,16,15,744.0,80.5,3.0,20.0,376.5,184.49,113.98
2016,2,13,16,30,710.0,76.0,2.6,19.0,326.0,122.61,69.01
2016,2,13,16,45,659.0,69.5,2.2,18.5,273.0,66.56,41.66
2016,2,13,17,0,608.0,63.0,1.8,18.0,220.0,49.66,38.18
2016,2,13,17,15,529.5,54.5,1.8,17.0,167.5,43.59,32.77
2016,2,13,17,30,451.0,46.0,1.8,16.0,115.0,37.49,27.06
2016,2,13,17,45,316.5,32.5,1.85,15.5,71.5,26.71,16.6
2016,2,13,18,0,182.0,19.0,1.9,15.0,28.0,15.72,0.0
2016,2,13,18,15,91.0,9.5,2.15,15.0,14.0,8.11,0.0
2016,2,13,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,8.0,3.1,11.5,8.0,6.83,0.0
2016,2,14,7,30,0.0,16.0,3.3,12.0,16.0,13.21,0.0
2016,2,14,7,45,28.5,37.0,3.55,13.0,41.5,66.48,48.79
2016,2,14,8,0,57.0,58.0,3.8,14.0,67.0,126.44,101.99
2016,2,14,8,15,72.5,81.0,4.3,14.5,97.0,167.91,138.57
2016,2,14,8,30,88.0,104.0,4.8,15.0,127.0,209.24,174.27
2016,2,14,8,45,96.5,127.0,5.35,16.0,157.5,244.68,203.62
2016,2,14,9,0,105.0,150.0,5.9,17.0,188.0,279.91,231.99
2016,2,14,9,15,112.0,171.5,6.1,17.5,217.0,311.4,256.91
2016,2,14,9,30,119.0,193.0,6.3,18.0,246.0,342.64,281.16
2016,2,14,9,45,180.0,211.5,6.55,19.0,301.0,421.9,344.68
2016,2,14,10,0,241.0,230.0,6.8,20.0,356.0,502.51,407.59
2016,2,14,10,15,239.0,251.0,6.8,20.0,383.5,523.99,422.68
2016,2,14,10,30,237.0,272.0,6.8,20.0,411.0,544.1,436.79
2016,2,14,10,45,119.5,225.0,6.8,20.5,295.0,365.03,292.53
2016,2,14,11,0,2.0,178.0,6.8,21.0,179.0,157.92,122.69
2016,2,14,11,15,3.0,184.0,6.65,21.0,186.0,163.79,127.38
2016,2,14,11,30,4.0,190.0,6.5,21.0,193.0,169.67,131.92
2016,2,14,11,45,88.5,271.0,6.4,21.5,334.5,349.13,276.11
2016,2,14,12,0,173.0,352.0,6.3,22.0,476.0,533.41,417.79
2016,2,14,12,15,313.5,323.5,6.1,22.0,551.0,643.83,503.34
2016,2,14,12,30,454.0,295.0,5.9,22.0,626.0,744.24,579.28
2016,2,14,12,45,342.5,326.0,5.75,22.5,575.5,642.97,499.85
2016,2,14,13,0,231.0,357.0,5.6,23.0,525.0,547.3,424.73
2016,2,14,13,15,284.0,342.0,5.4,23.0,546.0,575.44,446.51
2016,2,14,13,30,337.0,327.0,5.2,23.0,567.0,583.65,452.92
2016,2,14,13,45,364.5,311.0,5.05,23.0,565.5,567.41,440.68
2016,2,14,14,0,392.0,295.0,4.9,23.0,564.0,548.11,425.95
2016,2,14,14,15,405.5,279.0,4.8,23.0,548.5,516.8,401.83
2016,2,14,14,30,419.0,263.0,4.7,23.0,533.0,483.59,375.8
2016,2,14,14,45,619.0,186.5,4.6,23.0,562.5,503.52,389.78
2016,2,14,15,0,819.0,110.0,4.5,23.0,592.0,489.21,374.94
2016,2,14,15,15,528.0,170.5,4.3,22.5,473.5,367.35,280.16
2016,2,14,15,30,237.0,231.0,4.1,22.0,355.0,273.23,209.27
2016,2,14,15,45,286.0,202.5,3.9,22.0,339.0,247.26,185.82
2016,2,14,16,0,335.0,174.0,3.7,22.0,323.0,213.08,154.85
2016,2,14,16,15,313.0,158.0,3.25,21.0,284.5,171.41,121.67
2016,2,14,16,30,291.0,142.0,2.8,20.0,246.0,132.61,93.22
2016,2,14,16,45,269.5,121.5,2.4,19.5,205.5,93.83,69.41
2016,2,14,17,0,248.0,101.0,2.0,19.0,165.0,74.26,59.43
2016,2,14,17,15,211.5,80.0,2.0,18.0,126.0,59.79,46.75
2016,2,14,17,30,175.0,59.0,2.0,17.0,87.0,44.87,33.34
2016,2,14,17,45,87.5,40.0,2.05,16.5,54.0,30.74,20.0
2016,2,14,18,0,0.0,21.0,2.1,16.0,21.0,16.88,0.0
2016,2,14,18,15,0.0,10.5,2.3,16.0,10.5,8.96,0.0
2016,2,14,18,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,15,7,15,55.5,11.0,2.7,12.5,14.0,43.6,0.0
2016,2,15,7,30,111.0,22.0,3.0,13.0,28.0,130.0,22.91
2016,2,15,7,45,257.0,37.0,3.35,13.5,72.0,271.15,216.46
2016,2,15,8,0,403.0,52.0,3.7,14.0,116.0,410.33,340.25
2016,2,15,8,15,484.0,62.0,3.85,14.5,168.5,504.68,420.07
2016,2,15,8,30,565.0,72.0,4.0,15.0,221.0,603.21,499.52
2016,2,15,8,45,633.5,76.0,4.2,16.0,276.5,687.06,563.15
2016,2,15,9,0,702.0,80.0,4.4,17.0,332.0,772.4,625.52
2016,2,15,9,15,737.5,85.0,4.5,17.5,383.5,829.5,665.41
2016,2,15,9,30,773.0,90.0,4.6,18.0,435.0,878.76,698.68
2016,2,15,9,45,803.5,92.0,4.75,18.5,483.0,924.72,729.32
2016,2,15,10,0,834.0,94.0,4.9,19.0,531.0,968.1,757.71
2016,2,15,10,15,851.0,97.0,4.9,19.0,572.0,996.34,775.46
2016,2,15,10,30,868.0,100.0,4.9,19.0,613.0,1021.12,790.85
2016,2,15,10,45,880.5,102.0,4.95,19.5,647.0,1036.43,798.58
2016,2,15,11,0,893.0,104.0,5.0,20.0,681.0,1047.85,803.8
2016,2,15,11,15,900.5,106.0,5.05,20.5,707.0,1038.11,794.6
2016,2,15,11,30,908.0,108.0,5.1,21.0,733.0,1036.61,791.45
2016,2,15,11,45,913.0,109.0,5.2,21.5,750.5,1027.52,783.61
2016,2,15,12,0,918.0,110.0,5.3,22.0,768.0,1014.5,773.28
2016,2,15,12,15,920.0,110.5,5.35,22.0,776.5,994.22,759.22
2016,2,15,12,30,922.0,111.0,5.4,22.0,785.0,970.22,742.71
2016,2,15,12,45,923.5,110.0,5.45,22.0,785.0,940.58,722.3
2016,2,15,13,0,925.0,109.0,5.5,22.0,785.0,907.49,699.46
2016,2,15,13,15,922.5,108.5,5.4,22.0,776.5,868.34,671.43
2016,2,15,13,30,920.0,108.0,5.3,22.0,768.0,826.29,641.31
2016,2,15,13,45,919.5,104.5,5.25,22.0,751.0,780.03,608.3
2016,2,15,14,0,919.0,101.0,5.2,22.0,734.0,731.13,571.31
2016,2,15,14,15,911.5,100.0,5.1,22.0,708.5,677.77,529.58
2016,2,15,14,30,904.0,99.0,5.0,22.0,683.0,622.79,485.68
2016,2,15,14,45,897.0,95.0,4.9,22.0,650.5,563.95,437.76
2016,2,15,15,0,890.0,91.0,4.8,22.0,618.0,504.0,387.65
2016,2,15,15,15,875.0,88.5,4.55,21.5,577.5,440.69,333.98
2016,2,15,15,30,860.0,86.0,4.3,21.0,537.0,377.47,278.99
2016,2,15,15,45,846.5,80.5,4.1,21.0,492.0,312.66,221.41
2016,2,15,16,0,833.0,75.0,3.9,21.0,447.0,248.69,164.69
2016,2,15,16,15,803.5,71.0,3.35,20.0,396.0,184.61,111.5
2016,2,15,16,30,774.0,67.0,2.8,19.0,345.0,123.88,67.72
2016,2,15,16,45,738.0,60.5,2.3,18.0,292.0,64.5,39.65
2016,2,15,17,0,702.0,54.0,1.8,17.0,239.0,46.94,35.97
2016,2,15,17,15,629.0,47.0,1.7,16.0,184.5,41.3,30.94
2016,2,15,17,30,556.0,40.0,1.6,15.0,130.0,35.64,25.65
2016,2,15,17,45,430.0,29.5,1.5,14.5,82.5,24.3,14.91
2016,2,15,18,0,304.0,19.0,1.4,14.0,35.0,15.79,0.0
2016,2,15,18,15,152.0,9.5,1.4,13.5,17.5,8.11,0.0
2016,2,15,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,16,7,15,124.0,10.5,2.2,9.5,17.5,85.42,0.0
2016,2,16,7,30,248.0,21.0,2.5,10.0,35.0,221.79,73.08
2016,2,16,7,45,376.0,33.0,2.85,11.0,81.0,352.33,285.03
2016,2,16,8,0,504.0,45.0,3.2,12.0,127.0,479.73,397.92
2016,2,16,8,15,578.5,53.0,3.15,13.0,180.5,569.44,472.12
2016,2,16,8,30,653.0,61.0,3.1,14.0,234.0,663.11,544.86
2016,2,16,8,45,699.5,66.5,3.05,15.0,288.0,732.06,594.74
2016,2,16,9,0,746.0,72.0,3.0,16.0,342.0,795.5,638.01
2016,2,16,9,15,777.5,76.0,3.35,17.0,393.0,849.28,674.8
2016,2,16,9,30,809.0,80.0,3.7,18.0,444.0,901.34,709.38
2016,2,16,9,45,830.5,83.5,4.05,19.0,490.5,940.93,734.36
2016,2,16,10,0,852.0,87.0,4.4,20.0,537.0,977.67,756.96
2016,2,16,10,15,868.0,89.5,4.4,20.5,577.5,1004.5,771.99
2016,2,16,10,30,884.0,92.0,4.4,21.0,618.0,1015.99,776.43
2016,2,16,10,45,893.5,94.5,4.4,21.5,651.0,1028.92,782.1
2016,2,16,11,0,903.0,97.0,4.4,22.0,684.0,1038.0,785.26
2016,2,16,11,15,910.5,98.5,4.25,22.5,710.0,1039.95,782.83
2016,2,16,11,30,918.0,100.0,4.1,23.0,736.0,1037.9,777.93
2016,2,16,11,45,913.5,105.5,3.95,23.5,751.0,1024.59,765.71
2016,2,16,12,0,909.0,111.0,3.8,24.0,766.0,1007.44,751.22
2016,2,16,12,15,910.5,111.5,3.65,24.0,774.5,986.82,736.11
2016,2,16,12,30,912.0,112.0,3.5,24.0,783.0,962.56,718.71
2016,2,16,12,45,907.5,114.0,3.4,24.5,782.0,930.99,695.5
2016,2,16,13,0,903.0,116.0,3.3,25.0,781.0,896.29,670.37
2016,2,16,13,15,900.0,115.5,3.1,25.0,771.5,857.38,643.13
2016,2,16,13,30,897.0,115.0,2.9,25.0,762.0,815.67,613.99
2016,2,16,13,45,888.0,115.5,2.75,25.0,743.5,773.92,584.75
2016,2,16,14,0,879.0,116.0,2.6,25.0,725.0,723.37,547.38
2016,2,16,14,15,870.0,114.0,2.45,25.0,699.0,668.73,506.49
2016,2,16,14,30,861.0,112.0,2.3,25.0,673.0,612.79,463.73
2016,2,16,14,45,853.5,108.0,2.15,25.0,640.0,554.71,418.33
2016,2,16,15,0,846.0,104.0,2.0,25.0,607.0,495.74,370.95
2016,2,16,15,15,833.0,94.5,1.8,24.5,562.5,428.9,316.94
2016,2,16,15,30,820.0,85.0,1.6,24.0,518.0,362.45,261.64
2016,2,16,15,45,793.0,87.5,1.45,24.0,476.0,303.35,210.75
2016,2,16,16,0,766.0,90.0,1.3,24.0,434.0,246.55,162.01
2016,2,16,16,15,732.5,85.0,1.25,23.0,383.5,181.19,109.77
2016,2,16,16,30,699.0,80.0,1.2,22.0,333.0,123.13,69.01
2016,2,16,16,45,653.5,73.0,1.2,21.5,280.5,67.4,42.79
2016,2,16,17,0,608.0,66.0,1.2,21.0,228.0,51.77,39.55
2016,2,16,17,15,531.5,57.0,1.3,20.0,175.5,45.4,33.98
2016,2,16,17,30,455.0,48.0,1.4,19.0,123.0,38.95,28.07
2016,2,16,17,45,331.5,34.5,1.55,18.0,78.0,28.27,18.07
2016,2,16,18,0,208.0,21.0,1.7,17.0,33.0,17.35,0.94
2016,2,16,18,15,104.0,10.5,1.8,16.5,16.5,8.96,0.0
2016,2,16,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,17,7,15,140.5,10.5,2.15,7.5,19.0,95.63,0.0
2016,2,17,7,30,281.0,21.0,2.3,8.0,38.0,245.63,107.88
2016,2,17,7,45,407.0,32.5,2.45,9.0,85.5,373.82,305.32
2016,2,17,8,0,533.0,44.0,2.6,10.0,133.0,500.58,416.53
2016,2,17,8,15,605.5,51.5,2.75,11.0,187.5,589.13,489.97
2016,2,17,8,30,678.0,59.0,2.9,12.0,242.0,674.63,556.9
2016,2,17,8,45,723.0,64.5,3.1,13.0,296.5,744.04,608.37
2016,2,17,9,0,768.0,70.0,3.3,14.0,351.0,813.39,657.53
2016,2,17,9,15,798.5,74.0,3.3,14.5,402.5,866.79,693.32
2016,2,17,9,30,829.0,78.0,3.3,15.0,454.0,918.39,726.81
2016,2,17,9,45,850.0,81.0,3.35,16.0,500.5,957.23,749.43
2016,2,17,10,0,871.0,84.0,3.4,17.0,547.0,993.16,769.65
2016,2,17,10,15,886.0,86.5,3.25,17.5,588.0,1007.65,774.7
2016,2,17,10,30,901.0,89.0,3.1,18.0,629.0,1029.96,785.23
2016,2,17,10,45,910.5,91.5,3.0,18.5,662.5,1042.99,789.78
2016,2,17,11,0,920.0,94.0,2.9,19.0,696.0,1052.11,791.86
2016,2,17,11,15,927.5,95.0,2.8,19.0,722.0,1053.41,790.41
2016,2,17,11,30,935.0,96.0,2.7,19.0,748.0,1050.66,786.52
2016,2,17,11,45,936.0,99.0,2.6,19.5,764.5,1039.73,775.96
2016,2,17,12,0,937.0,102.0,2.5,20.0,781.0,1024.81,763.07
2016,2,17,12,15,939.0,102.5,2.45,20.0,790.0,1004.17,748.63
2016,2,17,12,30,941.0,103.0,2.4,20.0,799.0,979.73,731.87
2016,2,17,12,45,939.5,103.5,2.4,20.5,798.5,948.49,709.83
2016,2,17,13,0,938.0,104.0,2.4,21.0,798.0,913.88,685.65
2016,2,17,13,15,935.5,103.5,2.4,21.0,789.0,874.22,659.34
2016,2,17,13,30,933.0,103.0,2.4,21.0,780.0,831.6,630.88
2016,2,17,13,45,926.5,103.0,2.4,21.5,761.5,783.81,597.46
2016,2,17,14,0,920.0,103.0,2.4,22.0,743.0,733.8,560.4
2016,2,17,14,15,911.5,101.5,2.35,22.0,717.0,679.12,519.58
2016,2,17,14,30,903.0,100.0,2.3,22.0,691.0,622.95,476.57
2016,2,17,14,45,890.5,98.5,2.3,22.0,657.0,563.43,430.03
2016,2,17,15,0,878.0,97.0,2.3,22.0,623.0,503.77,381.84
2016,2,17,15,15,862.0,94.0,2.2,21.5,582.0,439.78,329.27
2016,2,17,15,30,846.0,91.0,2.1,21.0,541.0,376.33,275.49
2016,2,17,15,45,822.5,88.0,2.05,21.0,494.0,311.58,219.37
2016,2,17,16,0,799.0,85.0,2.0,21.0,447.0,248.88,165.02
2016,2,17,16,15,767.0,80.5,1.8,20.0,396.0,185.94,113.64
2016,2,17,16,30,735.0,76.0,1.6,19.0,345.0,122.53,68.13
2016,2,17,16,45,687.5,70.0,1.4,18.5,291.0,65.23,41.51
2016,2,17,17,0,640.0,64.0,1.2,18.0,237.0,50.35,38.83
2016,2,17,17,15,566.0,55.5,1.3,17.0,183.5,44.3,33.49
2016,2,17,17,30,492.0,47.0,1.4,16.0,130.0,38.18,27.82
2016,2,17,17,45,366.5,34.5,1.5,15.5,83.5,28.3,18.41
2016,2,17,18,0,241.0,22.0,1.6,15.0,37.0,18.24,2.95
2016,2,17,18,15,120.5,11.0,1.75,14.5,18.5,9.39,0.0
2016,2,17,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,2.6,10.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,18,7,15,79.5,13.5,3.25,12.5,18.5,60.57,0.0
2016,2,18,7,30,159.0,27.0,3.4,13.0,37.0,174.01,87.56
2016,2,18,7,45,291.0,42.5,3.6,13.5,83.5,302.69,245.21
2016,2,18,8,0,423.0,58.0,3.8,14.0,130.0,431.9,358.95
2016,2,18,8,15,501.0,68.5,4.05,14.5,183.5,526.1,438.13
2016,2,18,8,30,579.0,79.0,4.3,15.0,237.0,623.91,516.8
2016,2,18,8,45,289.5,97.0,4.55,16.0,176.0,406.54,340.09
2016,2,18,9,0,0.0,115.0,4.8,17.0,115.0,104.91,82.66
2016,2,18,9,15,52.5,157.5,4.85,17.5,181.5,215.34,175.99
2016,2,18,9,30,105.0,200.0,4.9,18.0,248.0,316.24,258.45
2016,2,18,9,45,55.5,190.0,4.95,19.0,215.5,250.44,202.01
2016,2,18,10,0,6.0,180.0,5.0,20.0,183.0,169.4,133.49
2016,2,18,10,15,21.0,214.0,5.0,20.5,226.5,217.94,172.53
2016,2,18,10,30,36.0,248.0,5.0,21.0,270.0,288.79,228.23
2016,2,18,10,45,479.0,171.5,5.05,21.5,486.5,710.12,562.42
2016,2,18,11,0,922.0,95.0,5.1,22.0,703.0,1055.87,805.4
2016,2,18,11,15,929.5,96.5,5.1,22.0,729.0,1057.71,803.04
2016,2,18,11,30,937.0,98.0,5.1,22.0,755.0,1055.46,800.46
2016,2,18,11,45,944.0,97.5,5.15,22.5,773.0,1046.32,792.23
2016,2,18,12,0,951.0,97.0,5.2,23.0,791.0,1033.09,781.45
2016,2,18,12,15,953.0,97.5,5.2,23.0,799.5,1012.18,766.76
2016,2,18,12,30,955.0,98.0,5.2,23.0,808.0,987.42,749.58
2016,2,18,12,45,956.0,97.0,5.25,23.5,808.0,956.41,727.06
2016,2,18,13,0,957.0,96.0,5.3,24.0,808.0,921.85,702.16
2016,2,18,13,15,954.5,96.0,5.3,24.0,799.0,882.07,674.67
2016,2,18,13,30,952.0,96.0,5.3,24.0,790.0,839.26,644.93
2016,2,18,13,45,947.5,94.5,5.35,24.0,772.0,790.66,611.1
2016,2,18,14,0,943.0,93.0,5.4,24.0,754.0,739.64,573.65
2016,2,18,14,15,935.5,91.5,5.35,24.0,727.5,684.54,531.09
2016,2,18,14,30,928.0,90.0,5.3,24.0,701.0,627.78,486.24
2016,2,18,14,45,906.5,92.5,5.3,24.0,664.5,566.02,436.49
2016,2,18,15,0,885.0,95.0,5.3,24.0,628.0,504.78,385.78
2016,2,18,15,15,869.0,92.5,5.2,24.0,587.0,440.8,331.48
2016,2,18,15,30,853.0,90.0,5.1,24.0,546.0,377.33,276.3
2016,2,18,15,45,827.0,87.5,5.0,24.0,498.5,311.85,219.05
2016,2,18,16,0,801.0,85.0,4.9,24.0,451.0,248.7,164.1
2016,2,18,16,15,769.0,80.5,4.65,23.0,399.5,185.59,112.57
2016,2,18,16,30,737.0,76.0,4.4,22.0,348.0,126.22,70.61
2016,2,18,16,45,686.5,70.5,4.15,21.5,293.5,64.87,41.14
2016,2,18,17,0,636.0,65.0,3.9,21.0,239.0,51.02,38.91
2016,2,18,17,15,561.0,57.0,3.9,20.0,185.5,45.41,34.01
2016,2,18,17,30,486.0,49.0,3.9,19.0,132.0,39.77,28.83
2016,2,18,17,45,356.5,36.0,3.9,18.5,85.0,29.5,19.21
2016,2,18,18,0,227.0,23.0,3.9,18.0,38.0,19.05,4.53
2016,2,18,18,15,113.5,11.5,4.05,17.5,19.0,9.82,0.0
2016,2,18,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,4.35,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.45,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.35,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,19,7,15,93.0,13.5,4.05,15.5,20.0,68.92,0.0
2016,2,19,7,30,186.0,27.0,4.2,16.0,40.0,193.11,109.0
2016,2,19,7,45,321.0,40.5,4.35,16.5,87.0,320.89,258.7
2016,2,19,8,0,456.0,54.0,4.5,17.0,134.0,453.99,373.96
2016,2,19,8,15,531.5,63.0,4.65,17.5,187.5,545.02,449.77
2016,2,19,8,30,607.0,72.0,4.8,18.0,241.0,639.69,524.96
2016,2,19,8,45,303.5,62.5,5.0,18.5,147.0,368.87,308.21
2016,2,19,9,0,0.0,53.0,5.2,19.0,53.0,43.86,31.21
2016,2,19,9,15,20.0,119.5,5.15,19.5,129.0,136.84,109.2
2016,2,19,9,30,40.0,186.0,5.1,20.0,205.0,234.79,188.84
2016,2,19,9,45,45.5,207.0,5.1,20.5,230.5,261.61,209.37
2016,2,19,10,0,51.0,228.0,5.1,21.0,256.0,288.3,229.62
2016,2,19,10,15,160.5,252.0,5.05,21.5,348.0,444.23,353.77
2016,2,19,10,30,270.0,276.0,5.0,22.0,440.0,602.1,473.79
2016,2,19,10,45,576.0,191.5,4.95,22.5,566.0,831.96,647.24
2016,2,19,11,0,882.0,107.0,4.9,23.0,692.0,1042.51,790.31
2016,2,19,11,15,889.5,109.0,4.85,23.0,717.5,1032.51,780.35
2016,2,19,11,30,897.0,111.0,4.8,23.0,743.0,1030.95,777.92
2016,2,19,11,45,893.0,116.0,4.75,23.5,758.0,1017.41,765.95
2016,2,19,12,0,889.0,121.0,4.7,24.0,773.0,1011.95,759.76
2016,2,19,12,15,890.5,121.5,4.65,24.0,781.5,990.93,744.68
2016,2,19,12,30,892.0,122.0,4.6,24.0,790.0,955.56,720.06
2016,2,19,12,45,890.5,122.5,4.55,24.5,789.0,925.33,697.69
2016,2,19,13,0,889.0,123.0,4.5,25.0,788.0,901.01,679.5
2016,2,19,13,15,885.5,122.5,4.4,25.0,778.5,860.99,651.77
2016,2,19,13,30,882.0,122.0,4.3,25.0,769.0,818.21,622.11
2016,2,19,13,45,875.5,121.0,4.25,25.5,751.0,770.2,587.15
2016,2,19,14,0,869.0,120.0,4.2,26.0,733.0,720.14,549.03
2016,2,19,14,15,860.0,118.5,4.1,26.0,706.5,666.21,508.31
2016,2,19,14,30,851.0,117.0,4.0,26.0,680.0,610.99,465.68
2016,2,19,14,45,837.5,114.5,3.95,26.0,646.0,551.46,418.87
2016,2,19,15,0,824.0,112.0,3.9,26.0,612.0,491.7,370.56
2016,2,19,15,15,806.0,109.0,3.7,25.5,571.5,429.72,319.71
2016,2,19,15,30,788.0,106.0,3.5,25.0,531.0,368.63,268.17
2016,2,19,15,45,763.5,102.0,3.35,25.0,484.5,302.96,212.01
2016,2,19,16,0,739.0,98.0,3.2,25.0,438.0,242.07,159.86
2016,2,19,16,15,704.5,92.5,2.85,24.0,387.5,180.98,110.83
2016,2,19,16,30,670.0,87.0,2.5,23.0,337.0,124.04,71.02
2016,2,19,16,45,619.5,80.5,2.2,22.5,284.0,70.34,46.54
2016,2,19,17,0,569.0,74.0,1.9,22.0,231.0,57.55,44.39
2016,2,19,17,15,493.5,64.0,1.95,21.0,179.0,50.65,38.43
2016,2,19,17,30,418.0,54.0,2.0,20.0,127.0,43.64,32.08
2016,2,19,17,45,297.0,39.5,2.15,19.5,82.0,32.3,21.57
2016,2,19,18,0,176.0,25.0,2.3,19.0,37.0,19.45,5.79
2016,2,19,18,15,88.0,12.5,2.65,19.0,18.5,10.67,0.0
2016,2,19,18,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,4.05,17.5,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,20,7,15,62.0,14.0,2.75,17.5,18.0,50.24,0.0
2016,2,20,7,30,124.0,28.0,3.0,18.0,36.0,154.76,93.12
2016,2,20,7,45,236.5,44.5,3.3,18.5,80.0,265.73,212.35
2016,2,20,8,0,349.0,61.0,3.6,19.0,124.0,379.86,310.89
2016,2,20,8,15,422.0,73.0,3.85,19.5,174.0,465.16,382.36
2016,2,20,8,30,495.0,85.0,4.1,20.0,224.0,560.64,458.1
2016,2,20,8,45,547.5,93.0,4.35,20.5,275.5,634.01,513.91
2016,2,20,9,0,600.0,101.0,4.6,21.0,327.0,708.14,568.77
2016,2,20,9,15,300.0,100.5,4.65,21.0,213.5,431.57,352.6
2016,2,20,9,30,0.0,100.0,4.7,21.0,100.0,85.07,64.59
2016,2,20,9,45,0.0,97.5,4.8,21.5,97.5,82.07,62.02
2016,2,20,10,0,0.0,95.0,4.9,22.0,95.0,79.43,59.56
2016,2,20,10,15,0.0,102.5,4.9,22.5,102.5,86.06,64.64
2016,2,20,10,30,0.0,110.0,4.9,23.0,110.0,92.68,69.68
2016,2,20,10,45,0.0,134.0,4.95,23.5,134.0,114.4,86.78
2016,2,20,11,0,0.0,158.0,5.0,24.0,158.0,136.27,103.8
2016,2,20,11,15,0.5,163.5,5.0,24.0,164.0,141.39,107.68
2016,2,20,11,30,1.0,169.0,5.0,24.0,170.0,146.5,111.59
2016,2,20,11,45,34.0,255.5,5.0,24.5,280.5,277.43,214.48
2016,2,20,12,0,67.0,342.0,5.0,25.0,391.0,397.88,305.92
2016,2,20,12,15,39.5,294.0,4.95,25.0,323.5,316.15,242.78
2016,2,20,12,30,12.0,246.0,4.9,25.0,256.0,225.13,172.12
2016,2,20,12,45,8.5,219.0,4.9,25.5,226.5,196.08,149.33
2016,2,20,13,0,5.0,192.0,4.9,26.0,197.0,168.0,127.19
2016,2,20,13,15,6.5,204.0,4.85,26.0,209.5,179.19,135.98
2016,2,20,13,30,8.0,216.0,4.8,26.0,222.0,190.1,144.51
2016,2,20,13,45,25.0,259.5,4.8,26.0,277.5,248.84,190.31
2016,2,20,14,0,42.0,303.0,4.8,26.0,333.0,296.55,227.06
2016,2,20,14,15,72.0,309.0,4.7,26.0,358.5,315.53,241.92
2016,2,20,14,30,102.0,315.0,4.6,26.0,384.0,330.76,253.66
2016,2,20,14,45,93.5,297.0,4.5,26.0,357.5,301.45,231.07
2016,2,20,15,0,85.0,279.0,4.4,26.0,331.0,273.36,209.41
2016,2,20,15,15,98.5,263.0,4.2,25.5,319.5,256.98,196.8
2016,2,20,15,30,112.0,247.0,4.0,25.0,308.0,239.04,182.55
2016,2,20,15,45,82.5,220.0,3.8,25.0,263.0,199.25,151.69
2016,2,20,16,0,53.0,193.0,3.6,25.0,218.0,163.84,124.61
2016,2,20,16,15,47.5,172.0,3.2,24.5,192.5,140.68,106.73
2016,2,20,16,30,42.0,151.0,2.8,24.0,167.0,118.58,89.89
2016,2,20,16,45,35.0,128.5,2.4,23.5,140.5,96.61,73.63
2016,2,20,17,0,28.0,106.0,2.0,23.0,114.0,79.95,63.39
2016,2,20,17,15,16.5,84.0,2.25,22.5,88.5,65.6,51.01
2016,2,20,17,30,5.0,62.0,2.5,22.0,63.0,48.92,36.32
2016,2,20,17,45,2.5,40.0,2.75,22.0,40.5,32.12,21.23
2016,2,20,18,0,0.0,18.0,3.0,22.0,18.0,14.86,3.65
2016,2,20,18,15,0.0,9.0,3.35,21.5,9.0,7.68,0.0
2016,2,20,18,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,4.55,19.5,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.25,17.5,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,6.0,2.35,17.5,6.0,5.12,0.0
2016,2,21,7,30,0.0,12.0,2.6,18.0,12.0,9.87,0.95
2016,2,21,7,45,0.0,25.0,2.85,18.5,25.0,20.63,11.21
2016,2,21,8,0,0.0,38.0,3.1,19.0,38.0,31.41,20.57
2016,2,21,8,15,0.0,53.5,3.25,19.0,53.5,44.98,32.21
2016,2,21,8,30,0.0,69.0,3.4,19.0,69.0,59.34,44.38
2016,2,21,8,45,0.0,90.0,3.6,19.5,90.0,79.51,61.1
2016,2,21,9,0,0.0,111.0,3.8,20.0,111.0,99.54,77.42
2016,2,21,9,15,0.5,132.0,3.75,20.0,132.0,119.9,93.93
2016,2,21,9,30,1.0,153.0,3.7,20.0,153.0,140.16,110.15
2016,2,21,9,45,22.5,190.5,3.65,20.0,202.5,198.87,158.14
2016,2,21,10,0,44.0,228.0,3.6,20.0,252.0,280.05,222.84
2016,2,21,10,15,22.0,159.5,3.5,20.0,171.5,175.53,138.38
2016,2,21,10,30,0.0,91.0,3.4,20.0,91.0,75.72,56.58
2016,2,21,10,45,5.0,156.5,3.3,20.5,160.0,140.43,108.9
2016,2,21,11,0,10.0,222.0,3.2,21.0,229.0,207.94,162.06
2016,2,21,11,15,7.5,206.5,3.05,21.0,212.0,188.98,146.6
2016,2,21,11,30,5.0,191.0,2.9,21.0,195.0,170.86,132.02
2016,2,21,11,45,10.0,225.0,2.75,21.0,233.0,206.96,160.42
2016,2,21,12,0,15.0,259.0,2.6,21.0,271.0,242.88,188.24
2016,2,21,12,15,19.0,274.5,2.4,21.0,289.5,259.81,201.08
2016,2,21,12,30,23.0,290.0,2.2,21.0,308.0,276.3,213.55
2016,2,21,12,45,13.5,236.5,2.05,21.0,247.5,216.32,166.87
2016,2,21,13,0,4.0,183.0,1.9,21.0,187.0,159.11,122.0
2016,2,21,13,15,4.5,187.0,1.65,21.0,191.0,162.49,124.75
2016,2,21,13,30,5.0,191.0,1.4,21.0,195.0,165.75,127.27
2016,2,21,13,45,4.0,184.0,1.2,21.5,187.0,158.27,121.12
2016,2,21,14,0,3.0,177.0,1.0,22.0,179.0,150.94,115.17
2016,2,21,14,15,68.0,250.0,0.9,22.0,295.5,260.14,200.63
2016,2,21,14,30,133.0,323.0,0.8,22.0,412.0,361.69,276.17
2016,2,21,14,45,121.5,305.0,0.7,22.0,383.0,327.68,249.59
2016,2,21,15,0,110.0,287.0,0.6,22.0,354.0,291.2,221.95
2016,2,21,15,15,105.0,267.0,0.55,21.5,328.0,262.5,200.46
2016,2,21,15,30,100.0,247.0,0.5,21.0,302.0,234.68,179.26
2016,2,21,15,45,50.0,186.0,0.45,21.0,213.5,164.43,125.7
2016,2,21,16,0,0.0,125.0,0.4,21.0,125.0,102.17,78.19
2016,2,21,16,15,0.0,110.0,0.4,20.5,110.0,89.73,68.68
2016,2,21,16,30,0.0,95.0,0.4,20.0,95.0,77.43,58.95
2016,2,21,16,45,0.0,79.5,0.45,20.0,79.5,64.89,48.75
2016,2,21,17,0,0.0,64.0,0.5,20.0,64.0,52.63,40.51
2016,2,21,17,15,0.0,49.0,0.55,20.0,49.0,40.55,29.88
2016,2,21,17,30,0.0,34.0,0.6,20.0,34.0,28.08,18.75
2016,2,21,17,45,0.0,21.0,0.65,20.0,21.0,17.3,9.04
2016,2,21,18,0,0.0,8.0,0.7,20.0,8.0,6.57,0.0
2016,2,21,18,15,0.0,4.0,0.7,19.5,4.0,3.41,0.0
2016,2,21,18,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
