Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,18,0,252.0,104.0,1.2,26.0,169.0,76.18,59.31
2016,5,12,18,15,191.5,81.0,1.2,25.5,123.5,60.25,45.61
2016,5,12,18,30,131.0,58.0,1.2,25.0,78.0,43.88,31.25
2016,5,12,18,45,65.5,34.5,1.2,24.5,44.5,27.24,15.99
2016,5,12,19,0,0.0,11.0,1.2,24.0,11.0,9.06,0.0
2016,5,12,19,15,0.0,5.5,1.35,24.0,5.5,4.69,0.0
2016,5,12,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,5,45,9.5,8.0,2.5,20.0,9.0,9.64,0.0
2016,5,13,6,0,19.0,16.0,2.6,20.0,18.0,24.41,7.12
2016,5,13,6,15,63.0,43.5,2.6,20.0,54.0,78.48,56.83
2016,5,13,6,30,107.0,71.0,2.6,20.0,90.0,133.09,103.68
2016,5,13,6,45,162.5,97.0,2.6,20.5,137.0,194.65,155.71
2016,5,13,7,0,218.0,123.0,2.6,21.0,184.0,271.39,218.87
2016,5,13,7,15,196.5,138.0,2.6,21.5,202.0,271.0,218.6
2016,5,13,7,30,175.0,153.0,2.6,22.0,220.0,279.01,224.32
2016,5,13,7,45,288.0,173.5,2.6,22.5,304.5,400.1,319.76
2016,5,13,8,0,401.0,194.0,2.6,23.0,389.0,516.58,407.84
2016,5,13,8,15,433.0,207.5,2.55,23.5,439.5,584.39,455.43
2016,5,13,8,30,465.0,221.0,2.5,24.0,490.0,638.49,492.27
2016,5,13,8,45,495.5,229.0,2.5,25.0,539.0,685.66,522.65
2016,5,13,9,0,526.0,237.0,2.5,26.0,588.0,732.3,551.91
2016,5,13,9,15,378.0,293.5,2.4,26.5,555.0,651.28,489.0
2016,5,13,9,30,230.0,350.0,2.3,27.0,522.0,561.83,420.37
2016,5,13,9,45,419.0,305.0,2.2,27.5,639.5,725.02,536.29
2016,5,13,10,0,608.0,260.0,2.1,28.0,757.0,863.19,628.36
2016,5,13,10,15,620.5,265.0,2.0,28.0,790.5,880.66,636.57
2016,5,13,10,30,633.0,270.0,1.9,28.0,824.0,895.02,643.82
2016,5,13,10,45,470.5,355.0,1.8,28.5,774.5,814.57,584.26
2016,5,13,11,0,308.0,440.0,1.7,29.0,725.0,722.28,517.46
2016,5,13,11,15,489.5,358.0,1.65,29.0,821.0,816.79,583.79
2016,5,13,11,30,671.0,276.0,1.6,29.0,917.0,894.97,636.13
2016,5,13,11,45,540.0,351.0,1.55,29.0,871.0,826.98,587.46
2016,5,13,12,0,409.0,426.0,1.5,29.0,825.0,751.53,535.13
2016,5,13,12,15,561.5,340.0,1.45,29.0,889.5,795.13,566.9
2016,5,13,12,30,714.0,254.0,1.4,29.0,954.0,820.31,585.07
2016,5,13,12,45,710.5,255.0,1.35,29.5,948.5,788.05,561.56
2016,5,13,13,0,707.0,256.0,1.3,30.0,943.0,753.72,537.12
2016,5,13,13,15,703.0,255.0,1.25,30.0,930.0,715.56,510.99
2016,5,13,13,30,699.0,254.0,1.2,30.0,917.0,675.76,483.33
2016,5,13,13,45,452.0,356.5,1.2,30.0,781.5,566.32,406.33
2016,5,13,14,0,205.0,459.0,1.2,30.0,646.0,477.53,343.27
2016,5,13,14,15,437.5,349.5,1.2,29.5,733.0,493.51,355.69
2016,5,13,14,30,670.0,240.0,1.2,29.0,820.0,489.93,350.8
2016,5,13,14,45,577.0,270.0,1.2,29.0,755.0,432.9,307.83
2016,5,13,15,0,484.0,300.0,1.2,29.0,690.0,381.67,269.6
2016,5,13,15,15,541.0,261.5,1.2,29.0,675.5,337.6,233.14
2016,5,13,15,30,598.0,223.0,1.2,29.0,661.0,286.16,190.2
2016,5,13,15,45,577.5,210.5,1.2,29.0,611.0,233.47,150.02
2016,5,13,16,0,557.0,198.0,1.2,29.0,561.0,182.32,114.93
2016,5,13,16,15,562.5,177.5,1.15,28.5,518.5,129.99,86.99
2016,5,13,16,30,568.0,157.0,1.1,28.0,476.0,102.96,79.89
2016,5,13,16,45,462.0,163.5,1.05,28.0,406.0,107.93,84.31
2016,5,13,17,0,356.0,170.0,1.0,28.0,336.0,118.17,93.02
2016,5,13,17,15,300.0,162.5,0.9,27.5,289.5,113.36,89.53
2016,5,13,17,30,244.0,155.0,0.8,27.0,243.0,108.33,85.8
2016,5,13,17,45,209.5,132.0,0.75,27.0,198.5,93.83,73.85
2016,5,13,18,0,175.0,109.0,0.7,27.0,154.0,80.28,62.45
2016,5,13,18,15,154.0,85.0,0.75,26.5,117.5,63.62,48.25
2016,5,13,18,30,133.0,61.0,0.8,26.0,81.0,45.94,32.85
2016,5,13,18,45,77.0,36.5,0.85,25.5,47.0,28.68,17.18
2016,5,13,19,0,21.0,12.0,0.9,25.0,13.0,10.07,0.0
2016,5,13,19,15,10.5,6.0,0.95,24.5,6.5,5.12,0.0
2016,5,13,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,5.0,11.0,1.6,20.5,11.0,10.86,0.0
2016,5,14,6,0,10.0,22.0,1.7,21.0,22.0,24.8,8.23
2016,5,14,6,15,70.0,44.0,1.7,21.5,55.0,81.55,58.98
2016,5,14,6,30,130.0,66.0,1.7,22.0,88.0,144.82,112.2
2016,5,14,6,45,193.0,82.0,1.7,22.5,128.5,200.06,158.7
2016,5,14,7,0,256.0,98.0,1.7,23.0,169.0,261.74,209.45
2016,5,14,7,15,250.0,122.5,1.6,23.5,205.0,296.71,236.88
2016,5,14,7,30,244.0,147.0,1.5,24.0,241.0,330.06,261.88
2016,5,14,7,45,201.0,176.5,1.45,24.5,262.0,327.59,258.09
2016,5,14,8,0,158.0,206.0,1.4,25.0,283.0,333.44,260.24
2016,5,14,8,15,159.0,232.0,1.25,25.5,317.0,365.58,282.56
2016,5,14,8,30,160.0,258.0,1.1,26.0,351.0,396.95,303.47
2016,5,14,8,45,231.0,274.0,1.0,26.5,421.0,475.74,359.87
2016,5,14,9,0,302.0,290.0,0.9,27.0,491.0,574.78,427.42
2016,5,14,9,15,181.5,310.0,0.8,27.0,433.5,474.89,352.53
2016,5,14,9,30,61.0,330.0,0.7,27.0,376.0,368.84,273.32
2016,5,14,9,45,47.5,331.5,0.6,27.0,368.5,355.76,263.26
2016,5,14,10,0,34.0,333.0,0.5,27.0,361.0,342.47,252.43
2016,5,14,10,15,41.0,359.0,0.5,27.0,394.5,372.51,273.56
2016,5,14,10,30,48.0,385.0,0.5,27.0,428.0,402.0,293.73
2016,5,14,10,45,35.0,361.0,0.55,27.0,392.5,363.58,266.04
2016,5,14,11,0,22.0,337.0,0.6,27.0,357.0,311.78,229.0
2016,5,14,11,15,21.5,339.0,0.7,27.0,359.0,311.77,229.41
2016,5,14,11,30,21.0,341.0,0.8,27.0,361.0,311.67,229.43
2016,5,14,11,45,18.0,313.5,0.95,27.0,331.0,283.51,209.24
2016,5,14,12,0,15.0,286.0,1.1,27.0,301.0,255.83,189.29
2016,5,14,12,15,17.5,316.5,1.15,26.5,334.0,282.78,209.58
2016,5,14,12,30,20.0,347.0,1.2,26.0,367.0,309.01,229.06
2016,5,14,12,45,15.0,281.0,1.25,26.0,296.5,247.54,183.91
2016,5,14,13,0,10.0,215.0,1.3,26.0,226.0,187.31,139.21
2016,5,14,13,15,10.5,219.5,1.35,26.0,230.0,190.39,141.79
2016,5,14,13,30,11.0,224.0,1.4,26.0,234.0,193.33,144.07
2016,5,14,13,45,10.5,223.5,1.45,26.0,233.5,191.42,142.72
2016,5,14,14,0,10.0,223.0,1.5,26.0,233.0,189.52,141.39
2016,5,14,14,15,5.0,153.5,1.45,25.5,158.5,129.75,96.1
2016,5,14,14,30,0.0,84.0,1.4,25.0,84.0,70.21,50.09
2016,5,14,14,45,0.0,59.0,1.35,25.0,59.0,49.23,33.66
2016,5,14,15,0,0.0,34.0,1.3,25.0,34.0,28.3,17.06
2016,5,14,15,15,0.0,42.5,1.25,24.5,42.5,35.36,22.83
2016,5,14,15,30,0.0,51.0,1.2,24.0,51.0,42.42,28.62
2016,5,14,15,45,68.5,175.5,1.15,24.0,220.5,141.77,104.57
2016,5,14,16,0,137.0,300.0,1.1,24.0,390.0,215.78,159.45
2016,5,14,16,15,220.5,265.5,1.1,23.5,396.0,184.6,137.41
2016,5,14,16,30,304.0,231.0,1.1,23.0,402.0,150.55,120.79
2016,5,14,16,45,285.5,208.5,1.1,23.0,356.5,138.77,111.61
2016,5,14,17,0,267.0,186.0,1.1,23.0,311.0,126.36,101.73
2016,5,14,17,15,228.0,171.5,1.05,22.5,268.5,117.83,95.16
2016,5,14,17,30,189.0,157.0,1.0,22.0,226.0,112.08,90.79
2016,5,14,17,45,166.0,132.0,0.95,22.0,185.5,95.74,77.05
2016,5,14,18,0,143.0,107.0,0.9,22.0,145.0,78.93,62.65
2016,5,14,18,15,106.5,82.5,1.0,21.5,107.0,61.89,47.85
2016,5,14,18,30,70.0,58.0,1.1,21.0,69.0,44.46,32.38
2016,5,14,18,45,35.0,35.5,1.2,21.0,41.0,27.93,17.09
2016,5,14,19,0,0.0,13.0,1.3,21.0,13.0,10.72,0.0
2016,5,14,19,15,0.0,6.5,1.6,20.5,6.5,5.55,0.0
2016,5,14,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,9.0,2.65,16.0,9.0,7.68,0.0
2016,5,15,6,0,0.0,18.0,2.8,16.0,18.0,14.86,3.34
2016,5,15,6,15,21.0,41.5,2.8,16.0,45.0,50.67,35.68
2016,5,15,6,30,42.0,65.0,2.8,16.0,72.0,85.77,66.29
2016,5,15,6,45,77.0,86.0,2.85,16.5,105.5,135.04,108.56
2016,5,15,7,0,112.0,107.0,2.9,17.0,139.0,179.68,146.55
2016,5,15,7,15,115.5,135.5,2.9,17.0,174.5,216.96,177.52
2016,5,15,7,30,119.0,164.0,2.9,17.0,210.0,253.77,207.33
2016,5,15,7,45,82.5,178.0,2.95,17.5,212.5,232.17,188.27
2016,5,15,8,0,46.0,192.0,3.0,18.0,215.0,219.88,176.56
2016,5,15,8,15,59.0,220.0,2.95,18.5,253.0,258.78,207.02
2016,5,15,8,30,72.0,248.0,2.9,19.0,291.0,298.15,237.12
2016,5,15,8,45,41.5,231.5,2.9,19.5,257.0,253.94,200.35
2016,5,15,9,0,11.0,215.0,2.9,20.0,223.0,196.93,153.62
2016,5,15,9,15,22.5,257.5,2.8,20.5,274.0,246.23,191.95
2016,5,15,9,30,34.0,300.0,2.7,21.0,325.0,313.08,242.62
2016,5,15,9,45,48.5,335.0,2.6,21.5,373.5,359.89,277.06
2016,5,15,10,0,63.0,370.0,2.5,22.0,422.0,406.42,310.63
2016,5,15,10,15,79.5,397.0,2.4,22.5,465.5,446.22,338.72
2016,5,15,10,30,96.0,424.0,2.3,23.0,509.0,485.34,365.8
2016,5,15,10,45,58.5,377.5,2.2,23.5,430.0,401.23,302.32
2016,5,15,11,0,21.0,331.0,2.1,24.0,351.0,305.34,229.93
2016,5,15,11,15,21.5,340.0,2.05,24.0,360.5,312.53,235.35
2016,5,15,11,30,22.0,349.0,2.0,24.0,370.0,319.51,240.22
2016,5,15,11,45,35.0,393.5,1.95,24.0,427.5,380.83,285.19
2016,5,15,12,0,48.0,438.0,1.9,24.0,485.0,427.95,318.91
2016,5,15,12,15,44.0,431.5,1.9,24.0,474.5,413.43,307.98
2016,5,15,12,30,40.0,425.0,1.9,24.0,464.0,398.97,297.44
2016,5,15,12,45,34.5,407.0,1.9,24.0,441.0,373.74,279.1
2016,5,15,13,0,29.0,389.0,1.9,24.0,418.0,349.27,261.28
2016,5,15,13,15,29.0,384.0,1.95,24.0,412.0,340.11,254.8
2016,5,15,13,30,29.0,379.0,2.0,24.0,406.0,330.96,248.25
2016,5,15,13,45,20.5,311.5,2.05,24.0,330.5,268.56,202.09
2016,5,15,14,0,12.0,244.0,2.1,24.0,255.0,207.49,156.32
2016,5,15,14,15,23.5,301.0,2.1,23.5,322.0,253.15,191.57
2016,5,15,14,30,35.0,358.0,2.1,23.0,389.0,295.99,224.03
2016,5,15,14,45,30.5,332.5,2.1,23.0,359.0,269.83,204.35
2016,5,15,15,0,26.0,307.0,2.1,23.0,329.0,244.7,185.6
2016,5,15,15,15,17.0,259.0,2.0,23.0,273.0,210.79,160.12
2016,5,15,15,30,8.0,211.0,1.9,23.0,217.0,170.7,129.74
2016,5,15,15,45,10.0,213.0,1.85,23.0,220.0,170.44,129.83
2016,5,15,16,0,12.0,215.0,1.8,23.0,223.0,169.4,129.34
2016,5,15,16,15,6.0,164.0,1.75,22.5,168.0,130.73,99.83
2016,5,15,16,30,0.0,113.0,1.7,22.0,113.0,92.48,73.15
2016,5,15,16,45,0.0,126.0,1.65,22.0,126.0,101.6,81.18
2016,5,15,17,0,0.0,139.0,1.6,22.0,139.0,109.97,88.54
2016,5,15,17,15,0.0,120.5,1.55,21.5,120.5,95.95,77.1
2016,5,15,17,30,0.0,102.0,1.5,21.0,102.0,81.79,65.38
2016,5,15,17,45,0.0,84.0,1.45,21.0,84.0,67.87,53.51
2016,5,15,18,0,0.0,66.0,1.4,21.0,66.0,53.81,41.31
2016,5,15,18,15,0.0,49.0,1.35,20.5,49.0,40.37,29.51
2016,5,15,18,30,0.0,32.0,1.3,20.0,32.0,26.43,17.12
2016,5,15,18,45,0.0,19.5,1.3,20.0,19.5,16.07,7.57
2016,5,15,19,0,0.0,7.0,1.3,20.0,7.0,5.75,0.0
2016,5,15,19,15,0.0,3.5,1.25,20.0,3.5,2.99,0.0
2016,5,15,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,10.0,2.15,19.0,10.0,8.54,0.0
2016,5,16,6,0,0.0,20.0,2.0,19.0,20.0,16.54,4.65
2016,5,16,6,15,21.5,41.0,1.95,19.0,45.0,49.84,34.63
2016,5,16,6,30,43.0,62.0,1.9,19.0,70.0,81.91,62.34
2016,5,16,6,45,63.5,84.5,1.9,19.0,100.5,116.89,92.4
2016,5,16,7,0,84.0,107.0,1.9,19.0,131.0,163.4,131.52
2016,5,16,7,15,98.0,132.0,1.85,19.0,165.5,201.56,162.97
2016,5,16,7,30,112.0,157.0,1.8,19.0,200.0,240.46,194.3
2016,5,16,7,45,61.0,161.0,1.8,19.5,185.0,197.65,158.1
2016,5,16,8,0,10.0,165.0,1.8,20.0,170.0,152.86,120.05
2016,5,16,8,15,7.5,171.5,1.6,20.0,175.5,155.81,121.95
2016,5,16,8,30,5.0,178.0,1.4,20.0,181.0,158.84,123.77
2016,5,16,8,45,7.5,195.0,1.2,20.5,200.5,175.95,136.61
2016,5,16,9,0,10.0,212.0,1.0,21.0,220.0,193.15,149.25
2016,5,16,9,15,5.0,168.5,0.85,21.5,172.5,148.31,113.28
2016,5,16,9,30,0.0,125.0,0.7,22.0,125.0,105.21,78.81
2016,5,16,9,45,39.0,253.0,0.55,22.5,285.5,269.05,205.69
2016,5,16,10,0,78.0,381.0,0.4,23.0,446.0,431.14,321.42
2016,5,16,10,15,65.0,386.0,0.4,23.5,441.0,421.19,311.21
2016,5,16,10,30,52.0,391.0,0.4,24.0,436.0,410.94,302.55
2016,5,16,10,45,31.5,309.5,0.45,24.5,337.0,310.65,230.23
2016,5,16,11,0,11.0,228.0,0.5,25.0,238.0,204.71,152.11
2016,5,16,11,15,28.0,325.5,0.55,25.0,352.5,318.02,236.26
2016,5,16,11,30,45.0,423.0,0.6,25.0,467.0,420.66,308.57
2016,5,16,11,45,31.5,372.5,0.7,25.5,403.5,358.38,263.3
2016,5,16,12,0,18.0,322.0,0.8,26.0,340.0,289.3,213.53
2016,5,16,12,15,143.0,407.0,1.0,26.0,547.5,483.5,355.74
2016,5,16,12,30,268.0,492.0,1.2,26.0,755.0,652.33,471.96
2016,5,16,12,45,196.0,494.0,1.45,26.5,686.0,576.92,418.7
2016,5,16,13,0,124.0,496.0,1.7,27.0,617.0,510.5,372.32
2016,5,16,13,15,221.5,476.5,2.05,27.0,689.0,550.84,403.77
2016,5,16,13,30,319.0,457.0,2.4,27.0,761.0,581.86,427.27
2016,5,16,13,45,270.0,458.0,2.75,27.0,711.5,529.67,390.42
2016,5,16,14,0,221.0,459.0,3.1,27.0,662.0,484.96,358.63
2016,5,16,14,15,139.0,425.5,3.35,27.0,551.5,400.66,297.72
2016,5,16,14,30,57.0,392.0,3.6,27.0,441.0,330.29,246.54
2016,5,16,14,45,34.5,316.0,3.85,27.0,345.5,259.58,194.43
2016,5,16,15,0,12.0,240.0,4.1,27.0,250.0,197.46,148.1
2016,5,16,15,15,12.5,238.5,4.15,26.5,248.5,194.33,146.29
2016,5,16,15,30,13.0,237.0,4.2,26.0,247.0,190.89,144.16
2016,5,16,15,45,11.5,222.5,4.3,26.0,231.0,177.49,134.18
2016,5,16,16,0,10.0,208.0,4.4,26.0,215.0,164.34,124.47
2016,5,16,16,15,7.5,191.5,4.3,25.5,196.5,150.01,114.11
2016,5,16,16,30,5.0,175.0,4.2,25.0,178.0,137.04,109.42
2016,5,16,16,45,143.0,180.5,4.15,25.0,248.0,128.24,102.51
2016,5,16,17,0,281.0,186.0,4.1,25.0,318.0,126.51,101.46
2016,5,16,17,15,263.5,164.5,3.9,24.5,276.0,114.08,91.58
2016,5,16,17,30,246.0,143.0,3.7,24.0,234.0,101.08,81.03
2016,5,16,17,45,354.0,109.0,3.5,23.5,215.5,77.97,61.62
2016,5,16,18,0,462.0,75.0,3.3,23.0,197.0,57.96,44.53
2016,5,16,18,15,384.0,63.0,2.9,22.5,148.0,47.67,35.51
2016,5,16,18,30,306.0,51.0,2.5,22.0,99.0,38.94,27.6
2016,5,16,18,45,200.5,34.5,2.2,21.5,61.0,26.57,16.12
2016,5,16,19,0,95.0,18.0,1.9,21.0,23.0,13.97,0.0
2016,5,16,19,15,47.5,9.0,1.8,20.5,11.5,7.68,0.0
2016,5,16,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,5.0,1.75,17.5,5.0,4.27,0.0
2016,5,17,6,0,0.0,10.0,2.1,18.0,10.0,8.22,0.0
2016,5,17,6,15,0.0,22.0,2.2,18.5,22.0,18.13,9.14
2016,5,17,6,30,0.0,34.0,2.3,19.0,34.0,28.08,17.78
2016,5,17,6,45,0.0,48.5,2.45,19.5,48.5,40.13,28.08
2016,5,17,7,0,0.0,63.0,2.6,20.0,63.0,52.62,38.58
2016,5,17,7,15,0.0,72.5,2.65,20.5,72.5,60.61,45.14
2016,5,17,7,30,0.0,82.0,2.7,21.0,82.0,68.67,51.6
2016,5,17,7,45,0.0,57.5,2.75,21.5,57.5,47.62,33.94
2016,5,17,8,0,0.0,33.0,2.8,22.0,33.0,27.28,16.96
2016,5,17,8,15,0.0,49.0,2.8,22.0,49.0,40.6,27.84
2016,5,17,8,30,0.0,65.0,2.8,22.0,65.0,53.96,38.64
2016,5,17,8,45,0.0,91.5,2.8,22.5,91.5,76.15,56.38
2016,5,17,9,0,0.0,118.0,2.8,23.0,118.0,99.17,74.5
2016,5,17,9,15,0.0,106.5,2.7,23.5,106.5,89.13,66.11
2016,5,17,9,30,0.0,95.0,2.6,24.0,95.0,79.29,57.99
2016,5,17,9,45,38.0,237.5,2.55,24.5,269.0,252.82,194.0
2016,5,17,10,0,76.0,380.0,2.5,25.0,443.0,427.84,323.54
2016,5,17,10,15,58.5,378.0,2.4,25.0,428.0,406.75,306.03
2016,5,17,10,30,41.0,376.0,2.3,25.0,413.0,385.58,289.43
2016,5,17,10,45,48.0,398.0,2.25,25.0,442.0,410.51,307.32
2016,5,17,11,0,55.0,420.0,2.2,25.0,471.0,434.69,324.32
2016,5,17,11,15,69.5,444.0,2.15,25.0,510.0,466.74,347.05
2016,5,17,11,30,84.0,468.0,2.1,25.0,549.0,497.44,368.53
2016,5,17,11,45,55.0,423.0,2.05,25.5,476.5,424.84,315.02
2016,5,17,12,0,26.0,378.0,2.0,26.0,404.0,354.62,263.18
2016,5,17,12,15,414.5,280.0,2.05,26.0,688.0,614.47,458.41
2016,5,17,12,30,803.0,182.0,2.1,26.0,972.0,819.09,601.78
2016,5,17,12,45,470.5,340.0,2.15,26.5,803.0,669.2,490.84
2016,5,17,13,0,138.0,498.0,2.2,27.0,634.0,521.92,381.79
2016,5,17,13,15,463.0,341.0,2.25,27.0,784.5,613.76,452.84
2016,5,17,13,30,788.0,184.0,2.3,27.0,935.0,672.58,496.6
2016,5,17,13,45,779.5,184.5,2.4,27.0,913.5,628.11,463.71
2016,5,17,14,0,771.0,185.0,2.5,27.0,892.0,582.41,429.74
2016,5,17,14,15,482.0,308.0,2.5,27.0,745.5,483.64,356.23
2016,5,17,14,30,193.0,431.0,2.5,27.0,599.0,414.27,305.43
2016,5,17,14,45,197.5,411.5,2.55,27.0,577.5,385.0,283.64
2016,5,17,15,0,202.0,392.0,2.6,27.0,556.0,355.29,260.92
2016,5,17,15,15,110.0,326.0,2.6,26.5,415.0,268.49,198.64
2016,5,17,15,30,18.0,260.0,2.6,26.0,274.0,208.55,156.92
2016,5,17,15,45,41.0,272.0,2.6,26.0,300.0,206.69,154.96
2016,5,17,16,0,64.0,284.0,2.6,26.0,326.0,208.24,155.88
2016,5,17,16,15,160.5,262.5,2.5,25.5,356.5,180.39,134.79
2016,5,17,16,30,257.0,241.0,2.4,25.0,387.0,155.12,123.99
2016,5,17,16,45,277.5,212.0,2.35,25.0,355.5,140.54,112.46
2016,5,17,17,0,298.0,183.0,2.3,25.0,324.0,124.98,99.98
2016,5,17,17,15,278.0,163.0,2.15,24.5,281.0,113.35,90.81
2016,5,17,17,30,258.0,143.0,2.0,24.0,238.0,101.2,81.02
2016,5,17,17,45,231.0,122.0,1.95,24.0,196.5,87.84,69.85
2016,5,17,18,0,204.0,101.0,1.9,24.0,155.0,73.98,58.01
2016,5,17,18,15,164.0,79.5,1.9,23.5,116.5,59.21,45.22
2016,5,17,18,30,124.0,58.0,1.9,23.0,78.0,43.98,31.76
2016,5,17,18,45,62.0,38.0,1.95,23.0,48.0,29.87,18.77
2016,5,17,19,0,0.0,18.0,2.0,23.0,18.0,14.77,0.0
2016,5,17,19,15,0.0,9.0,2.05,22.5,9.0,7.68,0.0
2016,5,17,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.9,16.5,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,7.0,3.8,16.0,7.0,5.97,0.0
2016,5,18,6,0,0.0,14.0,3.8,16.0,14.0,11.53,2.05
2016,5,18,6,15,0.0,32.0,3.8,16.0,32.0,26.68,16.31
2016,5,18,6,30,0.0,50.0,3.8,16.0,50.0,43.12,30.68
2016,5,18,6,45,0.0,71.5,3.85,16.5,71.5,62.91,47.68
2016,5,18,7,0,0.0,93.0,3.9,17.0,93.0,82.42,64.18
2016,5,18,7,15,5.5,114.5,3.95,17.0,116.5,105.11,83.26
2016,5,18,7,30,11.0,136.0,4.0,17.0,140.0,128.17,102.38
2016,5,18,7,45,7.5,146.0,4.1,17.5,149.5,133.79,106.4
2016,5,18,8,0,4.0,156.0,4.2,18.0,159.0,139.4,110.3
2016,5,18,8,15,37.0,202.5,4.1,18.5,224.5,221.79,177.38
2016,5,18,8,30,70.0,249.0,4.0,19.0,290.0,296.48,236.46
2016,5,18,8,45,76.0,274.5,3.95,19.5,322.5,327.44,259.36
2016,5,18,9,0,82.0,300.0,3.9,20.0,355.0,358.23,281.89
2016,5,18,9,15,114.5,329.0,3.8,20.5,412.0,432.96,338.09
2016,5,18,9,30,147.0,358.0,3.7,21.0,469.0,491.35,380.68
2016,5,18,9,45,132.0,377.0,3.65,21.5,481.0,495.75,381.46
2016,5,18,10,0,117.0,396.0,3.6,22.0,493.0,498.88,381.56
2016,5,18,10,15,253.0,388.0,3.5,22.0,607.5,631.63,480.85
2016,5,18,10,30,389.0,380.0,3.4,22.0,722.0,747.44,564.29
2016,5,18,10,45,567.0,297.0,3.35,22.5,813.0,843.8,632.84
2016,5,18,11,0,745.0,214.0,3.3,23.0,904.0,925.72,688.97
2016,5,18,11,15,750.5,215.5,3.25,23.0,923.0,920.07,683.56
2016,5,18,11,30,756.0,217.0,3.2,23.0,942.0,910.84,676.58
2016,5,18,11,45,515.5,351.5,3.15,23.5,848.5,799.48,593.3
2016,5,18,12,0,275.0,486.0,3.1,24.0,755.0,683.7,505.99
2016,5,18,12,15,242.0,494.5,3.05,24.0,732.0,641.44,476.06
2016,5,18,12,30,209.0,503.0,3.0,24.0,709.0,607.65,451.35
2016,5,18,12,45,489.5,358.0,3.0,24.5,836.5,697.62,519.78
2016,5,18,13,0,770.0,213.0,3.0,25.0,964.0,753.72,561.73
2016,5,18,13,15,481.0,349.0,3.0,25.0,816.5,631.67,470.37
2016,5,18,13,30,192.0,485.0,3.0,25.0,669.0,519.98,386.38
2016,5,18,13,45,168.5,473.5,3.05,25.0,632.0,480.71,358.33
2016,5,18,14,0,145.0,462.0,3.1,25.0,595.0,443.51,331.2
2016,5,18,14,15,129.5,444.0,3.15,25.0,560.5,408.08,305.25
2016,5,18,14,30,114.0,426.0,3.2,25.0,526.0,374.42,280.41
2016,5,18,14,45,99.0,402.0,3.25,25.0,486.5,345.15,258.7
2016,5,18,15,0,84.0,378.0,3.3,25.0,447.0,312.42,234.37
2016,5,18,15,15,58.5,336.0,3.35,24.5,382.5,267.19,201.33
2016,5,18,15,30,33.0,294.0,3.4,24.0,318.0,225.89,171.21
2016,5,18,15,45,204.0,279.5,3.5,24.0,415.0,230.04,167.57
2016,5,18,16,0,375.0,265.0,3.6,24.0,512.0,210.83,147.42
2016,5,18,16,15,205.5,243.5,3.65,23.5,377.5,172.05,128.83
2016,5,18,16,30,36.0,222.0,3.7,23.0,243.0,158.48,128.01
2016,5,18,16,45,18.0,154.0,3.75,23.0,164.5,121.82,97.88
2016,5,18,17,0,0.0,86.0,3.8,23.0,86.0,71.26,55.48
2016,5,18,17,15,0.0,74.5,3.8,22.5,74.5,61.8,47.74
2016,5,18,17,30,0.0,63.0,3.8,22.0,63.0,52.19,39.7
2016,5,18,17,45,173.0,80.0,3.8,22.0,126.0,59.83,46.4
2016,5,18,18,0,346.0,97.0,3.8,22.0,189.0,70.72,55.75
2016,5,18,18,15,277.0,79.5,3.75,21.5,142.0,58.82,45.3
2016,5,18,18,30,208.0,62.0,3.7,21.0,95.0,47.11,34.74
2016,5,18,18,45,128.5,40.5,3.65,20.5,58.0,31.27,20.22
2016,5,18,19,0,49.0,19.0,3.6,20.0,21.0,15.08,0.0
2016,5,18,19,15,24.5,9.5,3.6,19.5,10.5,8.11,0.0
2016,5,18,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,1.7,16.5,0.5,0.43,0.0
2016,5,19,6,0,0.0,1.0,1.7,17.0,1.0,0.82,0.0
2016,5,19,6,15,0.0,3.5,1.8,17.0,3.5,2.87,0.0
2016,5,19,6,30,0.0,6.0,1.9,17.0,6.0,4.92,0.0
2016,5,19,6,45,0.0,8.5,2.05,17.0,8.5,6.98,0.29
2016,5,19,7,0,0.0,11.0,2.2,17.0,11.0,9.04,2.07
2016,5,19,7,15,0.0,11.5,2.15,17.0,11.5,9.46,2.43
2016,5,19,7,30,0.0,12.0,2.1,17.0,12.0,9.88,2.77
2016,5,19,7,45,0.0,16.0,2.05,17.5,16.0,13.2,5.53
2016,5,19,8,0,0.0,20.0,2.0,18.0,20.0,16.52,8.27
2016,5,19,8,15,0.0,31.5,2.2,18.0,31.5,26.06,16.21
2016,5,19,8,30,0.0,43.0,2.4,18.0,43.0,35.64,24.11
2016,5,19,8,45,0.0,39.0,2.65,18.5,39.0,32.34,21.22
2016,5,19,9,0,0.0,35.0,2.9,19.0,35.0,29.04,18.37
2016,5,19,9,15,0.0,67.0,3.05,19.0,67.0,55.75,40.22
2016,5,19,9,30,0.0,99.0,3.2,19.0,99.0,82.72,62.01
2016,5,19,9,45,0.0,82.0,3.35,19.0,82.0,68.41,50.25
2016,5,19,10,0,0.0,65.0,3.5,19.0,65.0,54.22,38.65
2016,5,19,10,15,0.0,71.5,3.35,19.0,71.5,59.72,43.04
2016,5,19,10,30,0.0,78.0,3.2,19.0,78.0,65.23,47.42
2016,5,19,10,45,1.5,114.5,3.1,19.5,116.0,97.73,73.39
2016,5,19,11,0,3.0,151.0,3.0,20.0,154.0,130.41,99.1
2016,5,19,11,15,4.5,158.5,2.8,20.0,162.5,138.14,105.1
2016,5,19,11,30,6.0,166.0,2.6,20.0,171.0,145.76,111.03
2016,5,19,11,45,78.5,334.0,2.4,20.5,410.5,375.73,288.55
2016,5,19,12,0,151.0,502.0,2.2,21.0,650.0,582.01,436.47
2016,5,19,12,15,128.5,499.0,2.35,21.0,625.5,549.75,411.97
2016,5,19,12,30,106.0,496.0,2.5,21.0,601.0,512.24,385.1
2016,5,19,12,45,151.5,498.0,2.65,21.5,646.5,543.94,408.56
2016,5,19,13,0,197.0,500.0,2.8,22.0,692.0,565.95,424.38
2016,5,19,13,15,221.0,489.0,2.65,22.5,702.5,558.53,417.87
2016,5,19,13,30,245.0,478.0,2.5,23.0,713.0,548.83,409.72
2016,5,19,13,45,339.5,431.0,2.35,23.5,748.0,549.99,409.94
2016,5,19,14,0,434.0,384.0,2.2,24.0,783.0,541.46,402.23
2016,5,19,14,15,415.0,378.0,2.05,24.0,750.0,497.64,368.84
2016,5,19,14,30,396.0,372.0,1.9,24.0,717.0,459.82,339.52
2016,5,19,14,45,299.0,382.5,1.75,24.0,637.0,399.21,294.35
2016,5,19,15,0,202.0,393.0,1.6,24.0,557.0,355.39,262.34
2016,5,19,15,15,310.0,343.5,1.55,24.0,580.0,328.17,238.04
2016,5,19,15,30,418.0,294.0,1.5,24.0,603.0,289.28,203.24
2016,5,19,15,45,318.5,296.5,1.45,24.0,523.5,249.56,176.26
2016,5,19,16,0,219.0,299.0,1.4,24.0,444.0,223.28,161.9
2016,5,19,16,15,289.0,260.5,1.3,24.0,435.5,174.56,128.32
2016,5,19,16,30,359.0,222.0,1.2,24.0,427.0,146.3,116.85
2016,5,19,16,45,267.0,211.0,1.15,24.0,355.0,139.76,111.94
2016,5,19,17,0,175.0,200.0,1.1,24.0,283.0,138.96,111.7
2016,5,19,17,15,161.0,177.0,1.05,23.5,246.0,124.82,100.54
2016,5,19,17,30,147.0,154.0,1.0,23.0,209.0,110.22,88.8
2016,5,19,17,45,266.5,122.0,1.0,22.5,201.5,88.19,70.48
2016,5,19,18,0,386.0,90.0,1.0,22.0,194.0,66.09,51.69
2016,5,19,18,15,315.0,75.0,1.0,21.5,146.5,55.8,42.71
2016,5,19,18,30,244.0,60.0,1.0,21.0,99.0,45.21,33.17
2016,5,19,18,45,154.5,40.0,1.05,20.5,61.5,31.04,20.14
2016,5,19,19,0,65.0,20.0,1.1,20.0,24.0,15.87,0.74
2016,5,19,19,15,32.5,10.0,1.3,19.5,12.0,8.54,0.0
2016,5,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,5,45,57.5,13.5,1.5,15.5,18.0,28.13,0.0
2016,5,20,6,0,115.0,27.0,1.7,16.0,36.0,86.88,52.99
2016,5,20,6,15,206.5,45.0,1.75,16.5,76.5,151.91,116.16
2016,5,20,6,30,298.0,63.0,1.8,17.0,117.0,224.8,179.03
2016,5,20,6,45,149.0,79.0,1.85,17.5,106.0,170.76,137.55
2016,5,20,7,0,0.0,95.0,1.9,18.0,95.0,84.28,65.3
2016,5,20,7,15,59.0,127.0,1.95,18.5,150.0,159.45,128.47
2016,5,20,7,30,118.0,159.0,2.0,19.0,205.0,244.93,198.18
2016,5,20,7,45,108.5,183.5,2.05,19.5,231.0,267.63,214.95
2016,5,20,8,0,99.0,208.0,2.1,20.0,257.0,275.1,219.58
2016,5,20,8,15,203.0,225.0,2.15,20.5,340.0,388.58,308.9
2016,5,20,8,30,307.0,242.0,2.2,21.0,423.0,510.54,400.75
2016,5,20,8,45,230.5,277.0,2.25,21.5,419.5,474.5,369.73
2016,5,20,9,0,154.0,312.0,2.3,22.0,416.0,448.74,346.94
2016,5,20,9,15,455.0,232.5,2.35,22.5,569.5,667.08,511.92
2016,5,20,9,30,756.0,153.0,2.4,23.0,723.0,864.04,648.87
2016,5,20,9,45,768.5,156.0,2.45,23.5,762.5,887.37,660.51
2016,5,20,10,0,781.0,159.0,2.5,24.0,802.0,907.57,671.62
2016,5,20,10,15,790.5,162.0,2.5,24.0,835.5,921.65,679.64
2016,5,20,10,30,800.0,165.0,2.5,24.0,869.0,932.22,685.48
2016,5,20,10,45,807.0,166.5,2.5,24.5,896.0,935.4,685.26
2016,5,20,11,0,814.0,168.0,2.5,25.0,923.0,934.91,682.83
2016,5,20,11,15,818.5,169.5,2.45,25.0,942.0,928.4,677.53
2016,5,20,11,30,823.0,171.0,2.4,25.0,961.0,918.2,669.99
2016,5,20,11,45,838.5,162.5,2.4,25.5,976.0,904.98,659.76
2016,5,20,12,0,854.0,154.0,2.4,26.0,991.0,875.86,639.23
2016,5,20,12,15,854.5,154.0,2.35,26.0,994.0,850.85,622.44
2016,5,20,12,30,855.0,154.0,2.3,26.0,997.0,823.04,603.76
2016,5,20,12,45,852.0,155.0,2.3,26.5,991.5,790.69,581.27
2016,5,20,13,0,849.0,156.0,2.3,27.0,986.0,756.04,556.15
2016,5,20,13,15,846.0,155.0,2.25,27.0,972.5,717.66,528.63
2016,5,20,13,30,843.0,154.0,2.2,27.0,959.0,677.09,499.08
2016,5,20,13,45,836.5,153.5,2.15,27.0,937.5,632.67,466.16
2016,5,20,14,0,830.0,153.0,2.1,27.0,916.0,588.64,432.68
2016,5,20,14,15,822.0,151.0,2.1,27.0,888.0,537.88,393.79
2016,5,20,14,30,814.0,149.0,2.1,27.0,860.0,486.16,353.06
2016,5,20,14,45,806.5,145.5,2.1,27.0,825.5,432.8,309.93
2016,5,20,15,0,799.0,142.0,2.1,27.0,791.0,378.9,265.25
2016,5,20,15,15,786.0,139.0,2.1,26.5,750.0,323.48,219.27
2016,5,20,15,30,773.0,136.0,2.1,26.0,709.0,268.61,173.73
2016,5,20,15,45,754.5,133.0,2.15,26.0,662.5,213.65,130.0
2016,5,20,16,0,736.0,130.0,2.2,26.0,616.0,153.19,87.46
2016,5,20,16,15,714.5,125.0,2.2,26.0,566.0,99.67,62.01
2016,5,20,16,30,693.0,120.0,2.2,26.0,516.0,79.74,61.41
2016,5,20,16,45,662.5,115.0,2.2,26.0,463.5,78.37,60.52
2016,5,20,17,0,632.0,110.0,2.2,26.0,411.0,76.89,59.51
2016,5,20,17,15,594.0,103.0,2.05,25.5,358.0,73.77,57.23
2016,5,20,17,30,556.0,96.0,1.9,25.0,305.0,70.49,54.75
2016,5,20,17,45,502.5,87.0,1.75,25.0,252.5,65.34,50.48
2016,5,20,18,0,449.0,78.0,1.6,25.0,200.0,58.14,44.32
2016,5,20,18,15,376.0,66.0,1.5,24.0,152.0,49.7,37.08
2016,5,20,18,30,303.0,54.0,1.4,23.0,104.0,41.07,29.39
2016,5,20,18,45,202.0,37.5,1.3,22.5,65.5,28.78,18.15
2016,5,20,19,0,101.0,21.0,1.2,22.0,27.0,16.26,1.77
2016,5,20,19,15,50.5,10.5,1.2,21.5,13.5,8.96,0.0
2016,5,20,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,21,5,45,20.0,12.0,1.8,20.5,13.5,16.0,0.0
2016,5,21,6,0,40.0,24.0,2.0,21.0,27.0,41.99,22.95
2016,5,21,6,15,93.0,50.0,2.0,21.0,65.0,96.23,71.16
2016,5,21,6,30,146.0,76.0,2.0,21.0,103.0,161.67,126.41
2016,5,21,6,45,200.0,99.5,2.05,21.5,149.5,221.6,176.59
2016,5,21,7,0,254.0,123.0,2.1,22.0,196.0,286.4,229.58
2016,5,21,7,15,127.0,69.5,2.05,22.5,106.0,156.47,125.03
2016,5,21,7,30,0.0,16.0,2.0,23.0,16.0,13.18,5.3
2016,5,21,7,45,38.0,110.5,2.0,23.5,129.0,127.36,99.59
2016,5,21,8,0,76.0,205.0,2.0,24.0,242.0,254.49,200.0
2016,5,21,8,15,50.0,211.5,2.0,24.0,237.5,240.72,187.56
2016,5,21,8,30,24.0,218.0,2.0,24.0,233.0,212.09,164.0
2016,5,21,8,45,15.5,209.0,2.0,24.5,219.0,195.42,150.06
2016,5,21,9,0,7.0,200.0,2.0,25.0,205.0,179.0,136.36
2016,5,21,9,15,8.5,213.5,1.95,25.0,220.0,192.1,146.16
2016,5,21,9,30,10.0,227.0,1.9,25.0,235.0,205.2,155.84
2016,5,21,9,45,94.0,314.5,1.9,25.5,391.5,395.86,300.23
2016,5,21,10,0,178.0,402.0,1.9,26.0,548.0,559.68,416.75
2016,5,21,10,15,96.5,342.5,1.9,26.0,422.5,422.34,315.76
2016,5,21,10,30,15.0,283.0,1.9,26.0,297.0,258.0,193.11
2016,5,21,10,45,12.5,246.5,1.9,26.5,258.5,222.56,166.5
2016,5,21,11,0,10.0,210.0,1.9,27.0,220.0,187.86,139.93
2016,5,21,11,15,8.0,188.0,1.9,27.0,196.0,166.67,123.79
2016,5,21,11,30,6.0,166.0,1.9,27.0,172.0,145.73,107.74
2016,5,21,11,45,18.5,283.5,1.9,27.5,302.0,257.38,191.62
2016,5,21,12,0,31.0,401.0,1.9,28.0,432.0,378.52,278.9
2016,5,21,12,15,36.0,415.0,1.9,28.0,451.0,390.6,286.94
2016,5,21,12,30,41.0,429.0,1.9,28.0,470.0,401.6,294.72
2016,5,21,12,45,30.5,385.0,1.95,28.0,415.0,350.66,258.14
2016,5,21,13,0,20.0,341.0,2.0,28.0,360.0,298.94,220.79
2016,5,21,13,15,50.0,401.5,2.0,28.0,449.5,367.67,271.3
2016,5,21,13,30,80.0,462.0,2.0,28.0,539.0,428.54,314.69
2016,5,21,13,45,100.0,460.5,2.05,28.0,554.5,430.38,315.95
2016,5,21,14,0,120.0,459.0,2.1,28.0,570.0,426.28,313.12
2016,5,21,14,15,202.0,437.5,2.15,28.0,617.0,439.42,322.45
2016,5,21,14,30,284.0,416.0,2.2,28.0,664.0,438.19,320.36
2016,5,21,14,45,317.5,388.0,2.25,28.0,655.0,409.53,298.0
2016,5,21,15,0,351.0,360.0,2.3,28.0,646.0,377.37,272.26
2016,5,21,15,15,277.0,355.0,2.35,28.0,573.5,325.46,234.26
2016,5,21,15,30,203.0,350.0,2.4,28.0,501.0,290.25,209.62
2016,5,21,15,45,283.0,310.0,2.45,28.0,505.5,251.37,177.05
2016,5,21,16,0,363.0,270.0,2.5,28.0,510.0,212.11,146.09
2016,5,21,16,15,329.0,263.0,2.5,27.5,468.0,177.44,128.57
2016,5,21,16,30,295.0,256.0,2.5,27.0,426.0,163.67,129.93
2016,5,21,16,45,357.5,219.5,2.55,27.0,405.0,145.87,115.89
2016,5,21,17,0,420.0,183.0,2.6,27.0,384.0,121.36,96.16
2016,5,21,17,15,381.5,168.0,2.5,26.5,333.0,117.6,93.61
2016,5,21,17,30,343.0,153.0,2.4,26.0,282.0,108.22,86.25
2016,5,21,17,45,292.0,134.5,2.35,26.0,232.0,96.22,76.34
2016,5,21,18,0,241.0,116.0,2.3,26.0,182.0,83.85,65.89
2016,5,21,18,15,187.0,92.0,2.25,25.5,136.0,67.58,51.98
2016,5,21,18,30,133.0,68.0,2.2,25.0,90.0,50.84,37.35
2016,5,21,18,45,80.5,42.5,2.15,24.5,54.0,33.16,21.6
2016,5,21,19,0,28.0,17.0,2.1,24.0,18.0,14.05,1.38
2016,5,21,19,15,14.0,8.5,2.2,23.5,9.0,7.26,0.0
2016,5,21,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,22,5,45,46.0,14.5,1.6,21.5,18.0,25.57,0.0
2016,5,22,6,0,92.0,29.0,1.8,22.0,36.0,73.68,44.51
2016,5,22,6,15,179.0,48.0,1.95,22.0,76.0,134.9,100.77
2016,5,22,6,30,266.0,67.0,2.1,22.0,116.0,213.71,167.13
2016,5,22,6,45,334.0,81.0,2.25,22.5,164.0,277.42,220.68
2016,5,22,7,0,402.0,95.0,2.4,23.0,212.0,347.52,277.95
2016,5,22,7,15,209.5,117.5,2.4,23.5,179.5,261.58,209.1
2016,5,22,7,30,17.0,140.0,2.4,24.0,147.0,135.64,105.31
2016,5,22,7,45,17.0,157.5,2.4,24.5,165.5,151.42,117.6
2016,5,22,8,0,17.0,175.0,2.4,25.0,184.0,167.17,129.4
2016,5,22,8,15,33.0,208.0,2.35,25.0,227.0,223.63,173.52
2016,5,22,8,30,49.0,241.0,2.3,25.0,270.0,269.7,208.7
2016,5,22,8,45,40.0,252.0,2.3,25.5,277.0,272.29,209.16
2016,5,22,9,0,31.0,263.0,2.3,26.0,284.0,274.4,209.41
2016,5,22,9,15,51.0,301.5,2.3,26.0,338.5,329.71,250.92
2016,5,22,9,30,71.0,340.0,2.3,26.0,393.0,385.25,291.65
2016,5,22,9,45,61.5,351.0,2.35,26.5,399.0,385.73,290.28
2016,5,22,10,0,52.0,362.0,2.4,27.0,405.0,385.73,288.84
2016,5,22,10,15,37.0,341.5,2.4,27.0,373.0,349.27,261.32
2016,5,22,10,30,22.0,321.0,2.4,27.0,341.0,298.73,223.44
2016,5,22,10,45,115.5,393.5,2.45,27.5,500.5,482.86,359.01
2016,5,22,11,0,209.0,466.0,2.5,28.0,660.0,633.46,463.85
2016,5,22,11,15,109.5,338.5,2.55,28.0,441.0,416.56,309.18
2016,5,22,11,30,10.0,211.0,2.6,28.0,222.0,187.93,139.03
2016,5,22,11,45,18.5,297.0,2.65,28.0,315.5,268.98,200.17
2016,5,22,12,0,27.0,383.0,2.7,28.0,409.0,358.87,265.75
2016,5,22,12,15,221.5,408.0,2.75,28.0,626.0,553.2,408.83
2016,5,22,12,30,416.0,433.0,2.8,28.0,843.0,719.7,525.36
2016,5,22,12,45,289.5,467.5,2.9,28.5,752.5,626.25,456.96
2016,5,22,13,0,163.0,502.0,3.0,29.0,662.0,540.99,394.95
2016,5,22,13,15,190.5,493.0,3.05,29.0,677.5,538.92,394.33
2016,5,22,13,30,218.0,484.0,3.1,29.0,693.0,534.29,391.29
2016,5,22,13,45,147.5,462.0,3.2,29.0,602.0,457.83,336.46
2016,5,22,14,0,77.0,440.0,3.3,29.0,511.0,391.57,288.66
2016,5,22,14,15,203.0,421.5,3.3,29.0,601.0,428.4,315.54
2016,5,22,14,30,329.0,403.0,3.3,29.0,691.0,449.39,328.88
2016,5,22,14,45,339.0,382.0,3.35,29.0,668.5,413.79,301.25
2016,5,22,15,0,349.0,361.0,3.4,29.0,646.0,377.04,272.33
2016,5,22,15,15,427.0,310.0,3.4,28.5,640.5,332.73,235.78
2016,5,22,15,30,505.0,259.0,3.4,28.0,635.0,285.79,195.81
2016,5,22,15,45,340.5,282.0,3.4,28.0,528.5,244.07,169.65
2016,5,22,16,0,176.0,305.0,3.4,28.0,422.0,221.98,160.99
2016,5,22,16,15,136.0,277.5,3.3,27.5,364.0,187.13,139.45
2016,5,22,16,30,96.0,250.0,3.2,27.0,306.0,174.83,139.12
2016,5,22,16,45,172.5,222.0,3.15,27.0,310.0,151.89,120.9
