Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,17,0,249.0,194.0,3.1,27.0,314.0,130.58,103.82
2016,5,22,17,15,323.0,166.0,3.0,26.5,301.0,115.66,92.02
2016,5,22,17,30,397.0,138.0,2.9,26.0,288.0,96.16,76.15
2016,5,22,17,45,347.5,122.0,2.8,26.0,238.0,86.53,68.2
2016,5,22,18,0,298.0,106.0,2.7,26.0,188.0,78.01,60.98
2016,5,22,18,15,236.0,86.5,2.65,25.5,142.0,64.37,49.28
2016,5,22,18,30,174.0,67.0,2.6,25.0,96.0,50.41,37.01
2016,5,22,18,45,108.5,43.5,2.6,25.0,59.5,33.4,21.8
2016,5,22,19,0,43.0,20.0,2.6,25.0,23.0,16.32,3.15
2016,5,22,19,15,21.5,10.0,2.65,24.5,11.5,8.54,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,45,59.5,14.5,2.05,21.5,19.5,29.38,0.0
2016,5,23,6,0,119.0,29.0,2.3,22.0,39.0,82.79,51.06
2016,5,23,6,15,209.0,46.5,2.4,22.0,79.5,153.28,115.09
2016,5,23,6,30,299.0,64.0,2.5,22.0,120.0,224.68,175.9
2016,5,23,6,45,149.5,59.0,2.65,22.5,87.0,145.55,114.89
2016,5,23,7,0,0.0,54.0,2.8,23.0,54.0,44.69,31.48
2016,5,23,7,15,0.0,67.0,2.85,23.5,67.0,55.54,40.38
2016,5,23,7,30,0.0,80.0,2.9,24.0,80.0,66.75,49.37
2016,5,23,7,45,26.0,140.5,3.0,24.5,153.5,149.63,116.66
2016,5,23,8,0,52.0,201.0,3.1,25.0,227.0,231.87,181.42
2016,5,23,8,15,56.0,224.0,3.1,25.0,254.5,258.29,201.25
2016,5,23,8,30,60.0,247.0,3.1,25.0,282.0,284.67,220.93
2016,5,23,8,45,35.5,232.0,3.15,25.5,253.5,247.56,190.65
2016,5,23,9,0,11.0,217.0,3.2,26.0,225.0,198.1,150.97
2016,5,23,9,15,28.0,267.5,3.2,26.0,289.0,274.54,209.67
2016,5,23,9,30,45.0,318.0,3.2,26.0,353.0,339.1,257.95
2016,5,23,9,45,133.5,358.0,3.25,26.5,467.5,475.1,359.28
2016,5,23,10,0,222.0,398.0,3.3,27.0,582.0,595.01,445.18
2016,5,23,10,15,236.5,404.0,3.3,27.0,606.5,628.33,467.34
2016,5,23,10,30,251.0,410.0,3.3,27.0,631.0,643.84,477.61
2016,5,23,10,45,137.0,376.5,3.35,27.5,497.5,486.03,362.32
2016,5,23,11,0,23.0,343.0,3.4,28.0,364.0,317.0,235.86
2016,5,23,11,15,25.5,362.0,3.45,28.0,386.5,348.09,258.99
2016,5,23,11,30,28.0,381.0,3.5,28.0,409.0,364.82,270.96
2016,5,23,11,45,21.5,336.5,3.55,28.5,358.5,305.79,227.0
2016,5,23,12,0,15.0,292.0,3.6,29.0,308.0,260.41,193.01
2016,5,23,12,15,15.0,291.0,3.6,29.0,306.5,258.32,191.5
2016,5,23,12,30,15.0,290.0,3.6,29.0,305.0,256.09,189.81
2016,5,23,12,45,109.5,395.0,3.65,29.0,502.5,424.53,315.02
2016,5,23,13,0,204.0,500.0,3.7,29.0,700.0,569.01,417.87
2016,5,23,13,15,108.0,369.5,3.7,29.0,475.5,383.82,284.35
2016,5,23,13,30,12.0,239.0,3.7,29.0,251.0,205.96,152.27
2016,5,23,13,45,28.5,322.0,3.75,29.0,349.0,279.55,207.7
2016,5,23,14,0,45.0,405.0,3.8,29.0,447.0,347.43,257.5
2016,5,23,14,15,34.5,367.0,3.8,29.0,399.0,307.21,227.87
2016,5,23,14,30,24.0,329.0,3.8,29.0,351.0,274.94,204.26
2016,5,23,14,45,17.0,279.0,3.85,29.0,294.5,231.05,171.82
2016,5,23,15,0,10.0,229.0,3.9,29.0,238.0,188.31,139.95
2016,5,23,15,15,14.0,244.0,3.9,29.0,255.5,198.77,148.04
2016,5,23,15,30,18.0,259.0,3.9,29.0,273.0,207.81,154.97
2016,5,23,15,45,161.5,272.5,3.95,29.0,381.0,218.47,157.36
2016,5,23,16,0,305.0,286.0,4.0,29.0,489.0,215.13,150.47
2016,5,23,16,15,338.5,254.0,4.0,28.5,462.5,172.9,124.66
2016,5,23,16,30,372.0,222.0,4.0,28.0,436.0,146.39,115.6
2016,5,23,16,45,342.0,203.5,4.0,28.0,385.5,136.55,108.0
2016,5,23,17,0,312.0,185.0,4.0,28.0,335.0,126.23,99.91
2016,5,23,17,15,287.5,166.5,3.9,27.5,292.0,115.5,91.58
2016,5,23,17,30,263.0,148.0,3.8,27.0,249.0,104.3,82.69
2016,5,23,17,45,233.5,127.5,3.75,26.5,206.0,91.34,72.14
2016,5,23,18,0,204.0,107.0,3.7,26.0,163.0,77.9,60.91
2016,5,23,18,15,162.5,86.0,3.65,25.5,124.0,63.58,48.64
2016,5,23,18,30,121.0,65.0,3.6,25.0,85.0,49.76,36.49
2016,5,23,18,45,68.0,43.5,3.6,25.0,54.0,33.89,22.26
2016,5,23,19,0,15.0,22.0,3.6,25.0,23.0,17.97,4.67
2016,5,23,19,15,7.5,11.0,3.6,24.5,11.5,9.39,0.0
2016,5,23,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,24,5,45,0.0,10.0,2.25,22.0,10.0,8.54,0.0
2016,5,24,6,0,0.0,20.0,2.4,22.0,20.0,16.51,6.18
2016,5,24,6,15,2.5,41.5,2.55,22.5,42.0,37.62,24.73
2016,5,24,6,30,5.0,63.0,2.7,23.0,64.0,58.91,42.74
2016,5,24,6,45,17.0,86.0,2.9,23.5,90.5,86.41,65.72
2016,5,24,7,0,29.0,109.0,3.1,24.0,117.0,122.6,95.49
2016,5,24,7,15,40.0,131.5,3.3,24.0,145.5,152.07,119.55
2016,5,24,7,30,51.0,154.0,3.5,24.0,174.0,182.31,143.85
2016,5,24,7,45,53.5,179.0,3.7,24.5,203.0,210.13,165.34
2016,5,24,8,0,56.0,204.0,3.9,25.0,232.0,237.83,186.31
2016,5,24,8,15,242.0,209.0,4.0,25.5,349.5,413.98,325.53
2016,5,24,8,30,428.0,214.0,4.1,26.0,467.0,590.73,458.57
2016,5,24,8,45,376.0,251.5,4.2,26.5,487.5,581.88,448.22
2016,5,24,9,0,324.0,289.0,4.3,27.0,508.0,584.44,446.72
2016,5,24,9,15,310.0,315.0,4.3,27.0,536.5,603.86,459.01
2016,5,24,9,30,296.0,341.0,4.3,27.0,565.0,620.92,469.46
2016,5,24,9,45,265.5,368.5,4.3,27.5,577.5,622.19,467.32
2016,5,24,10,0,235.0,396.0,4.3,28.0,590.0,604.35,452.0
2016,5,24,10,15,188.0,417.0,4.3,28.0,576.5,579.48,432.19
2016,5,24,10,30,141.0,438.0,4.3,28.0,563.0,552.88,411.19
2016,5,24,10,45,106.0,438.5,4.3,28.5,534.5,501.18,372.19
2016,5,24,11,0,71.0,439.0,4.3,29.0,506.0,465.25,344.39
2016,5,24,11,15,66.0,443.5,4.3,29.0,506.5,460.65,340.69
2016,5,24,11,30,61.0,448.0,4.3,29.0,507.0,455.72,336.69
2016,5,24,11,45,52.5,440.5,4.3,29.5,491.5,436.5,321.81
2016,5,24,12,0,44.0,433.0,4.3,30.0,476.0,417.48,307.19
2016,5,24,12,15,107.5,470.0,4.3,30.0,576.5,497.41,365.74
2016,5,24,12,30,171.0,507.0,4.3,30.0,677.0,577.11,422.49
2016,5,24,12,45,178.0,504.5,4.3,30.0,680.5,567.22,415.16
2016,5,24,13,0,185.0,502.0,4.3,30.0,684.0,556.22,407.39
2016,5,24,13,15,150.0,491.5,4.3,30.0,637.5,508.82,373.25
2016,5,24,13,30,115.0,481.0,4.3,30.0,591.0,464.18,341.02
2016,5,24,13,45,75.5,433.0,4.3,30.0,505.0,393.88,290.27
2016,5,24,14,0,36.0,385.0,4.3,30.0,419.0,327.23,241.72
2016,5,24,14,15,99.5,410.0,4.3,30.0,498.5,371.5,274.34
2016,5,24,14,30,163.0,435.0,4.3,30.0,578.0,401.24,295.08
2016,5,24,14,45,143.5,414.5,4.35,30.0,537.0,363.59,267.17
2016,5,24,15,0,124.0,394.0,4.4,30.0,496.0,328.32,241.15
2016,5,24,15,15,181.0,370.5,4.4,29.5,510.5,315.42,229.94
2016,5,24,15,30,238.0,347.0,4.4,29.0,525.0,296.09,213.05
2016,5,24,15,45,216.0,326.0,4.45,29.0,479.5,258.55,185.39
2016,5,24,16,0,194.0,305.0,4.5,29.0,434.0,223.84,161.35
2016,5,24,16,15,105.0,253.5,4.4,28.5,323.0,173.38,128.99
2016,5,24,16,30,16.0,202.0,4.3,28.0,212.0,155.53,123.08
2016,5,24,16,45,58.0,202.0,4.2,28.0,231.5,146.33,116.0
2016,5,24,17,0,100.0,202.0,4.1,28.0,251.0,145.1,115.43
2016,5,24,17,15,83.5,180.5,3.95,27.5,218.0,130.71,104.17
2016,5,24,17,30,67.0,159.0,3.8,27.0,185.0,116.03,92.48
2016,5,24,17,45,52.0,134.0,3.65,27.0,152.0,99.09,78.49
2016,5,24,18,0,37.0,109.0,3.5,27.0,119.0,81.81,63.95
2016,5,24,18,15,22.0,84.0,3.4,26.5,89.5,64.19,48.96
2016,5,24,18,30,7.0,59.0,3.3,26.0,60.0,46.78,33.86
2016,5,24,18,45,3.5,36.0,3.25,25.5,36.5,29.21,18.42
2016,5,24,19,0,0.0,13.0,3.2,25.0,13.0,10.7,0.82
2016,5,24,19,15,0.0,6.5,3.15,25.0,6.5,5.55,0.0
2016,5,24,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,9.0,2.6,23.5,9.0,7.68,0.0
2016,5,25,6,0,0.0,18.0,2.8,24.0,18.0,14.84,4.99
2016,5,25,6,15,0.0,39.5,2.9,24.0,39.5,34.28,21.91
2016,5,25,6,30,0.0,61.0,3.0,24.0,61.0,54.32,38.83
2016,5,25,6,45,12.0,83.0,3.15,24.5,86.5,80.49,60.6
2016,5,25,7,0,24.0,105.0,3.3,25.0,112.0,114.97,88.89
2016,5,25,7,15,165.5,125.0,3.5,25.0,189.5,230.79,184.06
2016,5,25,7,30,307.0,145.0,3.7,25.0,267.0,362.04,289.01
2016,5,25,7,45,226.5,178.5,3.9,25.5,276.0,354.95,280.88
2016,5,25,8,0,146.0,212.0,4.1,26.0,285.0,325.77,255.66
2016,5,25,8,15,73.0,179.0,4.15,26.5,215.5,223.28,173.85
2016,5,25,8,30,0.0,146.0,4.2,27.0,146.0,124.64,93.77
2016,5,25,8,45,9.5,193.0,4.3,27.5,199.5,175.09,133.1
2016,5,25,9,0,19.0,240.0,4.4,28.0,253.0,226.39,172.15
2016,5,25,9,15,20.0,257.0,4.4,28.0,271.5,242.33,183.75
2016,5,25,9,30,21.0,274.0,4.4,28.0,290.0,258.19,195.31
2016,5,25,9,45,14.5,238.5,4.45,28.0,250.0,218.94,164.96
2016,5,25,10,0,8.0,203.0,4.5,28.0,210.0,180.77,135.4
2016,5,25,10,15,10.5,230.0,4.5,28.0,239.5,206.76,155.1
2016,5,25,10,30,13.0,257.0,4.5,28.0,269.0,232.63,174.47
2016,5,25,10,45,34.5,340.0,4.55,28.5,372.0,340.46,254.86
2016,5,25,11,0,56.0,423.0,4.6,29.0,475.0,435.96,323.84
2016,5,25,11,15,60.5,428.0,4.55,29.0,485.0,440.86,326.8
2016,5,25,11,30,65.0,433.0,4.5,29.0,495.0,445.21,329.68
2016,5,25,11,45,44.5,401.5,4.5,29.5,444.5,394.0,291.36
2016,5,25,12,0,24.0,370.0,4.5,30.0,394.0,335.05,247.41
2016,5,25,12,15,18.5,308.0,4.45,30.0,326.5,275.59,203.75
2016,5,25,12,30,13.0,246.0,4.4,30.0,259.0,217.31,160.46
2016,5,25,12,45,16.0,289.5,4.4,30.0,305.5,254.84,188.5
2016,5,25,13,0,19.0,333.0,4.4,30.0,352.0,291.34,215.4
2016,5,25,13,15,24.5,359.0,4.35,30.0,383.0,314.89,232.69
2016,5,25,13,30,30.0,385.0,4.3,30.0,414.0,334.62,247.12
2016,5,25,13,45,38.0,395.5,4.25,30.5,431.5,342.25,252.24
2016,5,25,14,0,46.0,406.0,4.2,31.0,449.0,348.45,256.27
2016,5,25,14,15,45.5,393.0,4.1,30.5,434.5,331.64,244.5
2016,5,25,14,30,45.0,380.0,4.0,30.0,420.0,315.01,232.81
2016,5,25,14,45,86.0,387.5,3.95,30.0,459.5,329.12,242.68
2016,5,25,15,0,127.0,395.0,3.9,30.0,499.0,329.85,241.97
2016,5,25,15,15,96.5,363.5,3.9,30.0,440.0,295.14,216.68
2016,5,25,15,30,66.0,332.0,3.9,30.0,381.0,256.96,189.23
2016,5,25,15,45,113.0,319.5,3.9,30.0,397.0,237.93,173.26
2016,5,25,16,0,160.0,307.0,3.9,30.0,413.0,221.42,159.99
2016,5,25,16,15,145.5,281.5,3.85,29.5,372.5,189.69,140.18
2016,5,25,16,30,131.0,256.0,3.8,29.0,332.0,169.73,133.96
2016,5,25,16,45,174.5,228.0,3.8,29.0,319.0,155.17,122.65
2016,5,25,17,0,218.0,200.0,3.8,29.0,306.0,139.77,110.54
2016,5,25,17,15,189.0,182.5,3.7,28.5,266.0,128.48,101.88
2016,5,25,17,30,160.0,165.0,3.6,28.0,226.0,116.85,92.76
2016,5,25,17,45,142.5,140.0,3.5,28.0,188.0,100.78,79.57
2016,5,25,18,0,125.0,115.0,3.4,28.0,150.0,84.24,65.72
2016,5,25,18,15,94.5,91.0,3.45,27.5,114.5,67.74,51.74
2016,5,25,18,30,64.0,67.0,3.5,27.0,79.0,50.85,37.13
2016,5,25,18,45,32.0,44.0,3.55,26.5,50.0,34.68,22.84
2016,5,25,19,0,0.0,21.0,3.6,26.0,21.0,17.26,5.19
2016,5,25,19,15,0.0,10.5,3.6,25.5,10.5,8.96,0.0
2016,5,25,19,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,7.0,3.05,24.5,7.0,5.97,0.0
2016,5,26,6,0,0.0,14.0,3.3,25.0,14.0,11.52,2.63
2016,5,26,6,15,0.0,31.0,3.5,25.0,31.0,25.62,14.89
2016,5,26,6,30,0.0,48.0,3.7,25.0,48.0,40.54,27.47
2016,5,26,6,45,0.0,69.0,3.95,25.5,69.0,59.67,43.33
2016,5,26,7,0,0.0,90.0,4.2,26.0,90.0,78.63,58.8
2016,5,26,7,15,0.0,67.5,4.4,26.0,67.5,55.95,40.27
2016,5,26,7,30,0.0,45.0,4.6,26.0,45.0,37.21,24.87
2016,5,26,7,45,0.0,59.0,4.8,26.5,59.0,48.87,34.2
2016,5,26,8,0,0.0,73.0,5.0,27.0,73.0,60.58,43.41
2016,5,26,8,15,0.0,54.5,5.0,27.0,54.5,45.18,30.86
2016,5,26,8,30,0.0,36.0,5.0,27.0,36.0,29.82,18.4
2016,5,26,8,45,0.0,95.0,5.05,27.5,95.0,79.13,57.58
2016,5,26,9,0,0.0,154.0,5.1,28.0,154.0,130.96,97.94
2016,5,26,9,15,4.0,181.0,5.1,28.0,184.0,158.33,119.04
2016,5,26,9,30,8.0,208.0,5.1,28.0,214.0,185.86,140.08
2016,5,26,9,45,24.0,276.5,5.1,28.0,296.5,276.51,209.31
2016,5,26,10,0,40.0,345.0,5.1,28.0,379.0,356.76,269.18
2016,5,26,10,15,79.0,390.0,4.9,28.0,459.0,434.71,326.88
2016,5,26,10,30,118.0,435.0,4.7,28.0,539.0,527.7,393.92
2016,5,26,10,45,65.5,348.5,4.55,28.0,406.5,376.95,282.55
2016,5,26,11,0,13.0,262.0,4.4,28.0,274.0,235.85,176.09
2016,5,26,11,15,37.0,355.0,4.2,28.0,390.5,351.54,262.74
2016,5,26,11,30,61.0,448.0,4.0,28.0,507.0,455.18,337.66
2016,5,26,11,45,229.0,440.5,3.8,28.0,665.5,610.77,451.58
2016,5,26,12,0,397.0,433.0,3.6,28.0,824.0,735.6,539.6
2016,5,26,12,15,198.5,274.0,3.8,28.0,469.5,414.44,311.09
2016,5,26,12,30,0.0,115.0,4.0,28.0,115.0,96.63,69.39
2016,5,26,12,45,3.5,144.5,4.2,28.5,148.0,123.91,90.57
2016,5,26,13,0,7.0,174.0,4.4,29.0,181.0,150.68,110.89
2016,5,26,13,15,237.0,293.0,4.7,29.0,520.5,410.49,308.87
2016,5,26,13,30,467.0,412.0,5.0,29.0,860.0,635.66,470.76
2016,5,26,13,45,579.5,324.0,5.3,29.5,868.0,610.04,452.0
2016,5,26,14,0,692.0,236.0,5.6,30.0,876.0,570.15,422.62
2016,5,26,14,15,683.5,233.0,5.55,30.0,849.0,523.66,386.19
2016,5,26,14,30,675.0,230.0,5.5,30.0,822.0,476.68,348.58
2016,5,26,14,45,348.0,263.0,5.45,30.0,568.0,330.16,241.18
2016,5,26,15,0,21.0,296.0,5.4,30.0,314.0,242.21,180.03
2016,5,26,15,15,218.0,297.0,5.2,29.5,461.0,270.9,196.36
2016,5,26,15,30,415.0,298.0,5.0,29.0,608.0,289.66,202.12
2016,5,26,15,45,333.5,298.0,4.8,29.0,537.5,252.18,175.86
2016,5,26,16,0,252.0,298.0,4.6,29.0,467.0,216.35,153.45
2016,5,26,16,15,286.0,266.5,4.5,28.5,444.0,177.64,129.16
2016,5,26,16,30,320.0,235.0,4.4,28.0,421.0,152.57,120.65
2016,5,26,16,45,186.5,214.5,4.3,28.0,320.5,148.18,117.51
2016,5,26,17,0,53.0,194.0,4.2,28.0,220.0,140.11,111.31
2016,5,26,17,15,41.0,172.5,4.2,27.5,191.0,125.78,100.09
2016,5,26,17,30,29.0,151.0,4.2,27.0,162.0,111.16,88.43
2016,5,26,17,45,21.0,126.5,4.25,27.0,134.0,97.66,77.31
2016,5,26,18,0,13.0,102.0,4.3,27.0,106.0,79.52,62.04
2016,5,26,18,15,6.5,78.0,4.35,26.5,80.0,61.55,46.75
2016,5,26,18,30,0.0,54.0,4.4,26.0,54.0,43.37,31.02
2016,5,26,18,45,0.0,32.5,4.5,25.5,32.5,26.71,16.43
2016,5,26,19,0,0.0,11.0,4.6,25.0,11.0,9.04,0.25
2016,5,26,19,15,0.0,5.5,4.55,24.5,5.5,4.69,0.0
2016,5,26,19,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.4,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,4.1,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,4.35,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,4.85,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.5,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.4,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.25,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,27,5,45,20.0,14.5,4.35,23.5,16.0,18.01,0.0
2016,5,27,6,0,40.0,29.0,4.4,24.0,32.0,48.36,28.8
2016,5,27,6,15,96.5,54.5,4.5,24.0,70.5,101.61,74.82
2016,5,27,6,30,153.0,80.0,4.6,24.0,109.0,167.18,129.77
2016,5,27,6,45,79.0,90.0,4.75,24.0,105.0,136.82,106.97
2016,5,27,7,0,5.0,100.0,4.9,24.0,101.0,91.59,69.94
2016,5,27,7,15,2.5,58.5,5.1,24.0,59.0,49.94,35.71
2016,5,27,7,30,0.0,17.0,5.3,24.0,17.0,14.01,5.94
2016,5,27,7,45,0.0,49.0,5.5,24.5,49.0,40.55,27.69
2016,5,27,8,0,0.0,81.0,5.7,25.0,81.0,67.26,49.22
2016,5,27,8,15,0.0,70.5,5.85,25.5,70.5,58.52,41.85
2016,5,27,8,30,0.0,60.0,6.0,26.0,60.0,49.79,34.59
2016,5,27,8,45,0.0,68.5,6.15,26.5,68.5,56.92,40.09
2016,5,27,9,0,0.0,77.0,6.3,27.0,77.0,64.07,45.56
2016,5,27,9,15,0.0,82.5,6.3,27.0,82.5,68.72,49.11
2016,5,27,9,30,0.0,88.0,6.3,27.0,88.0,73.39,52.66
2016,5,27,9,45,30.0,229.5,6.3,27.5,254.5,236.3,180.02
2016,5,27,10,0,60.0,371.0,6.3,28.0,421.0,400.68,303.53
2016,5,27,10,15,46.5,365.0,6.2,28.0,404.5,379.88,286.7
2016,5,27,10,30,33.0,359.0,6.1,28.0,388.0,359.15,270.36
2016,5,27,10,45,20.5,272.5,6.05,28.5,291.0,263.96,198.13
2016,5,27,11,0,8.0,186.0,6.0,29.0,194.0,165.04,122.36
2016,5,27,11,15,10.0,209.0,5.85,29.0,219.0,186.46,138.67
2016,5,27,11,30,12.0,232.0,5.7,29.0,244.0,207.66,154.62
2016,5,27,11,45,12.5,238.0,5.6,29.5,250.5,212.65,157.93
2016,5,27,12,0,13.0,244.0,5.5,30.0,257.0,217.47,161.12
2016,5,27,12,15,12.5,234.5,5.25,30.0,247.0,208.11,153.96
2016,5,27,12,30,12.0,225.0,5.0,30.0,237.0,198.77,146.85
2016,5,27,12,45,11.0,215.0,4.75,30.0,226.5,188.66,139.16
2016,5,27,13,0,10.0,205.0,4.5,30.0,216.0,178.65,131.56
2016,5,27,13,15,7.0,179.0,4.15,30.0,187.0,154.16,113.0
2016,5,27,13,30,4.0,153.0,3.8,30.0,158.0,130.11,94.73
2016,5,27,13,45,6.5,178.5,3.5,30.5,185.5,152.05,111.25
2016,5,27,14,0,9.0,204.0,3.2,31.0,213.0,173.36,127.06
2016,5,27,14,15,27.5,293.0,2.9,30.5,318.0,247.98,182.92
2016,5,27,14,30,46.0,382.0,2.6,30.0,423.0,316.71,233.24
2016,5,27,14,45,172.5,380.0,2.3,30.0,523.0,352.02,256.72
2016,5,27,15,0,299.0,378.0,2.0,30.0,623.0,369.84,265.32
2016,5,27,15,15,307.0,355.0,1.7,30.0,595.5,332.96,235.97
2016,5,27,15,30,315.0,332.0,1.4,30.0,568.0,295.31,206.26
2016,5,27,15,45,484.5,251.5,1.15,30.0,588.5,240.74,158.28
2016,5,27,16,0,654.0,171.0,0.9,30.0,609.0,171.24,102.19
2016,5,27,16,15,494.5,202.0,0.8,29.5,518.5,140.52,95.65
2016,5,27,16,30,335.0,233.0,0.7,29.0,428.0,151.7,118.55
2016,5,27,16,45,440.5,188.0,0.65,29.0,418.5,121.68,94.74
2016,5,27,17,0,546.0,143.0,0.6,29.0,409.0,97.52,75.46
2016,5,27,17,15,506.0,133.5,0.7,28.5,356.5,92.57,71.91
2016,5,27,17,30,466.0,124.0,0.8,28.0,304.0,87.37,68.02
2016,5,27,17,45,416.0,111.5,0.9,28.0,253.0,79.81,61.89
2016,5,27,18,0,366.0,99.0,1.0,28.0,202.0,71.95,55.34
2016,5,27,18,15,296.5,83.0,1.0,27.0,155.0,61.18,46.32
2016,5,27,18,30,227.0,67.0,1.0,26.0,108.0,50.82,37.31
2016,5,27,18,45,147.5,47.0,1.0,25.5,70.0,36.09,24.23
2016,5,27,19,0,68.0,27.0,1.0,25.0,32.0,21.11,8.58
2016,5,27,19,15,34.0,13.5,1.2,24.5,16.0,11.52,0.0
2016,5,27,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,5,45,33.0,17.0,2.1,22.5,20.0,23.77,0.0
2016,5,28,6,0,66.0,34.0,2.2,23.0,40.0,64.57,40.5
2016,5,28,6,15,148.0,55.0,2.35,23.0,80.0,129.45,96.62
2016,5,28,6,30,230.0,76.0,2.5,23.0,120.0,196.19,152.83
2016,5,28,6,45,115.0,67.0,2.7,23.5,89.0,136.26,106.71
2016,5,28,7,0,0.0,58.0,2.9,24.0,58.0,48.03,34.1
2016,5,28,7,15,0.0,93.0,3.15,24.5,93.0,79.66,59.95
2016,5,28,7,30,0.0,128.0,3.4,25.0,128.0,112.07,85.89
2016,5,28,7,45,16.5,159.0,3.65,25.5,167.0,151.94,117.71
2016,5,28,8,0,33.0,190.0,3.9,26.0,206.0,204.99,159.35
2016,5,28,8,15,93.5,227.0,3.95,26.0,281.0,288.86,225.53
2016,5,28,8,30,154.0,264.0,4.0,26.0,356.0,391.39,304.16
2016,5,28,8,45,81.5,235.0,4.1,26.5,284.0,287.66,222.24
2016,5,28,9,0,9.0,206.0,4.2,27.0,212.0,185.87,141.01
2016,5,28,9,15,15.0,239.5,4.15,27.5,250.5,221.36,167.94
2016,5,28,9,30,21.0,273.0,4.1,28.0,289.0,256.97,194.31
2016,5,28,9,45,183.0,321.0,4.1,28.5,472.0,480.43,363.7
2016,5,28,10,0,345.0,369.0,4.1,29.0,655.0,692.02,514.65
2016,5,28,10,15,288.0,401.5,4.05,29.0,647.0,670.09,495.51
2016,5,28,10,30,231.0,434.0,4.0,29.0,639.0,630.23,465.38
2016,5,28,10,45,272.5,438.0,3.95,29.5,687.0,682.12,500.63
2016,5,28,11,0,314.0,442.0,3.9,30.0,735.0,716.98,523.37
2016,5,28,11,15,550.0,318.0,3.85,30.0,843.5,819.33,598.22
2016,5,28,11,30,786.0,194.0,3.8,30.0,952.0,896.64,652.86
2016,5,28,11,45,797.0,188.5,3.75,30.0,965.0,882.85,642.57
2016,5,28,12,0,808.0,183.0,3.7,30.0,978.0,865.51,630.64
2016,5,28,12,15,808.5,183.0,3.65,30.0,981.0,840.71,613.83
2016,5,28,12,30,809.0,183.0,3.6,30.0,984.0,813.09,595.08
2016,5,28,12,45,808.5,182.0,3.6,30.5,979.0,781.37,571.79
2016,5,28,13,0,808.0,181.0,3.6,31.0,974.0,747.32,546.69
2016,5,28,13,15,804.0,180.0,3.6,31.0,961.0,708.55,519.06
2016,5,28,13,30,800.0,179.0,3.6,31.0,948.0,667.83,489.54
2016,5,28,13,45,794.0,178.0,3.6,31.0,927.5,624.07,457.24
2016,5,28,14,0,788.0,177.0,3.6,31.0,907.0,578.84,423.11
2016,5,28,14,15,780.5,174.5,3.6,30.5,879.0,530.45,386.63
2016,5,28,14,30,773.0,172.0,3.6,30.0,851.0,481.15,348.33
2016,5,28,14,45,753.0,175.0,3.6,30.0,815.0,430.17,307.13
2016,5,28,15,0,733.0,178.0,3.6,30.0,779.0,375.22,262.3
2016,5,28,15,15,719.5,174.5,3.55,30.0,739.5,322.4,218.39
2016,5,28,15,30,706.0,171.0,3.5,30.0,700.0,270.33,175.35
2016,5,28,15,45,686.5,167.0,3.45,30.0,655.0,217.9,134.26
2016,5,28,16,0,667.0,163.0,3.4,30.0,610.0,167.39,99.57
2016,5,28,16,15,644.0,157.0,3.2,29.5,561.5,117.6,75.78
2016,5,28,16,30,621.0,151.0,3.0,29.0,513.0,98.16,75.73
2016,5,28,16,45,593.0,143.5,2.9,28.5,462.0,96.09,74.47
2016,5,28,17,0,565.0,136.0,2.8,28.0,411.0,93.79,73.0
2016,5,28,17,15,526.0,127.5,2.8,27.5,359.0,88.9,69.35
2016,5,28,17,30,487.0,119.0,2.8,27.0,307.0,84.26,65.84
2016,5,28,17,45,441.5,106.5,2.85,27.0,257.0,76.62,59.57
2016,5,28,18,0,396.0,94.0,2.9,27.0,207.0,68.68,52.88
2016,5,28,18,15,325.0,80.0,2.9,26.5,159.0,59.2,44.78
2016,5,28,18,30,254.0,66.0,2.9,26.0,111.0,49.45,36.19
2016,5,28,18,45,167.0,47.0,2.9,25.5,72.5,36.19,24.34
2016,5,28,19,0,80.0,28.0,2.9,25.0,34.0,21.87,9.44
2016,5,28,19,15,40.0,14.0,2.85,24.5,17.0,11.95,0.0
2016,5,28,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,8.5,1.9,22.0,8.5,7.26,0.0
2016,5,29,6,0,0.0,17.0,2.1,22.0,17.0,14.01,4.71
2016,5,29,6,15,0.0,34.5,2.2,22.0,34.5,28.73,17.69
2016,5,29,6,30,0.0,52.0,2.3,22.0,52.0,44.49,31.13
2016,5,29,6,45,0.0,73.5,2.4,22.5,73.5,64.12,47.56
2016,5,29,7,0,0.0,95.0,2.5,23.0,95.0,83.54,63.54
2016,5,29,7,15,4.5,115.5,2.5,23.0,117.0,104.49,80.66
2016,5,29,7,30,9.0,136.0,2.5,23.0,139.0,125.75,97.79
2016,5,29,7,45,8.0,150.0,2.55,23.5,153.5,137.15,106.39
2016,5,29,8,0,7.0,164.0,2.6,24.0,168.0,148.54,114.84
2016,5,29,8,15,64.5,213.5,2.65,24.0,251.5,252.09,197.44
2016,5,29,8,30,122.0,263.0,2.7,24.0,335.0,364.5,284.03
2016,5,29,8,45,175.5,285.5,2.8,24.5,399.5,433.15,335.1
2016,5,29,9,0,229.0,308.0,2.9,25.0,464.0,503.84,386.67
2016,5,29,9,15,483.0,232.0,2.95,25.5,589.5,682.87,519.44
2016,5,29,9,30,737.0,156.0,3.0,26.0,715.0,844.96,632.13
2016,5,29,9,45,754.5,156.5,3.05,26.5,755.5,864.19,641.57
2016,5,29,10,0,772.0,157.0,3.1,27.0,796.0,886.29,654.07
2016,5,29,10,15,781.5,159.0,3.1,27.0,829.0,899.39,661.53
2016,5,29,10,30,791.0,161.0,3.1,27.0,862.0,909.08,666.89
2016,5,29,10,45,622.0,273.5,3.15,27.5,835.0,863.42,632.34
2016,5,29,11,0,453.0,386.0,3.2,28.0,808.0,802.37,585.12
2016,5,29,11,15,232.5,310.0,3.15,28.0,527.0,510.3,380.16
2016,5,29,11,30,12.0,234.0,3.1,28.0,246.0,209.32,155.13
2016,5,29,11,45,65.5,365.5,3.1,28.5,430.0,379.27,282.11
2016,5,29,12,0,119.0,497.0,3.1,29.0,614.0,545.66,399.48
2016,5,29,12,15,142.5,502.0,3.05,29.0,643.0,559.57,408.52
2016,5,29,12,30,166.0,507.0,3.0,29.0,672.0,571.11,416.6
2016,5,29,12,45,136.0,499.5,3.0,29.0,634.0,529.08,386.49
2016,5,29,13,0,106.0,492.0,3.0,29.0,596.0,487.27,356.65
2016,5,29,13,15,164.0,488.0,2.95,29.0,647.0,514.18,376.53
2016,5,29,13,30,222.0,484.0,2.9,29.0,698.0,534.41,390.92
2016,5,29,13,45,512.5,323.5,2.85,29.0,802.5,567.95,417.21
2016,5,29,14,0,803.0,163.0,2.8,29.0,907.0,576.3,423.02
2016,5,29,14,15,591.5,272.5,2.75,29.0,811.5,504.65,368.47
2016,5,29,14,30,380.0,382.0,2.7,29.0,716.0,456.14,331.91
2016,5,29,14,45,366.5,372.0,2.7,29.0,684.0,416.45,301.69
2016,5,29,15,0,353.0,362.0,2.7,29.0,652.0,377.77,271.79
2016,5,29,15,15,550.0,254.0,2.6,28.5,679.5,330.18,229.51
2016,5,29,15,30,747.0,146.0,2.5,28.0,707.0,268.84,173.6
2016,5,29,15,45,522.5,218.0,2.4,28.0,598.5,226.19,148.08
2016,5,29,16,0,298.0,290.0,2.3,28.0,490.0,216.75,151.87
2016,5,29,16,15,472.5,214.5,2.25,28.0,503.0,147.22,102.0
2016,5,29,16,30,647.0,139.0,2.2,28.0,516.0,90.58,69.71
2016,5,29,16,45,608.0,136.0,2.2,28.0,463.5,91.05,70.43
2016,5,29,17,0,569.0,133.0,2.2,28.0,411.0,91.58,71.14
2016,5,29,17,15,530.5,124.5,2.15,27.5,359.5,86.99,67.72
2016,5,29,17,30,492.0,116.0,2.1,27.0,308.0,82.29,64.15
2016,5,29,17,45,435.5,106.0,2.05,26.5,256.5,76.19,59.3
2016,5,29,18,0,379.0,96.0,2.0,26.0,205.0,69.9,54.13
2016,5,29,18,15,310.5,81.5,2.05,25.5,158.0,60.14,45.78
2016,5,29,18,30,242.0,67.0,2.1,25.0,111.0,50.09,36.91
2016,5,29,18,45,158.5,47.5,2.15,25.0,72.5,36.53,24.72
2016,5,29,19,0,75.0,28.0,2.2,25.0,34.0,21.88,9.78
2016,5,29,19,15,37.5,14.0,2.35,24.5,17.0,11.95,0.0
2016,5,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,5,30,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,5,30,6,15,0.0,1.0,1.0,22.0,1.0,0.82,0.0
2016,5,30,6,30,0.0,2.0,1.0,22.0,2.0,1.64,0.0
2016,5,30,6,45,0.0,3.0,1.0,22.0,3.0,2.46,0.0
2016,5,30,7,0,0.0,4.0,1.0,22.0,4.0,3.29,0.0
2016,5,30,7,15,0.0,15.0,0.9,22.0,15.0,12.35,4.71
2016,5,30,7,30,0.0,26.0,0.8,22.0,26.0,21.45,12.29
2016,5,30,7,45,0.0,47.0,0.7,22.5,47.0,38.89,26.63
2016,5,30,8,0,0.0,68.0,0.6,23.0,68.0,56.4,40.77
2016,5,30,8,15,0.5,116.0,0.7,23.0,116.5,98.25,74.37
2016,5,30,8,30,1.0,164.0,0.8,23.0,165.0,141.83,108.59
2016,5,30,8,45,113.0,236.5,0.95,23.0,313.5,329.82,255.91
2016,5,30,9,0,225.0,309.0,1.1,23.0,462.0,501.0,382.09
2016,5,30,9,15,350.0,292.5,1.45,23.0,549.5,611.27,462.91
2016,5,30,9,30,475.0,276.0,1.8,23.0,637.0,726.25,545.64
2016,5,30,9,45,512.0,283.0,2.15,23.5,691.0,771.25,576.32
2016,5,30,10,0,549.0,290.0,2.5,24.0,745.0,814.64,606.17
2016,5,30,10,15,562.0,295.5,2.65,24.0,777.5,832.45,618.01
2016,5,30,10,30,575.0,301.0,2.8,24.0,810.0,847.59,628.28
2016,5,30,10,45,632.5,271.0,2.95,24.5,847.0,869.93,643.64
2016,5,30,11,0,690.0,241.0,3.1,25.0,884.0,886.86,655.25
2016,5,30,11,15,696.5,243.0,2.9,25.0,903.5,883.04,650.56
2016,5,30,11,30,703.0,245.0,2.7,25.0,923.0,875.79,643.72
2016,5,30,11,45,764.5,204.0,2.5,25.5,949.0,866.15,635.23
2016,5,30,12,0,826.0,163.0,2.3,26.0,975.0,861.78,629.36
2016,5,30,12,15,827.5,163.0,2.25,26.0,979.5,837.82,613.01
2016,5,30,12,30,829.0,163.0,2.2,26.0,984.0,810.93,594.91
2016,5,30,12,45,833.5,159.0,2.15,26.5,981.5,770.73,566.64
2016,5,30,13,0,838.0,155.0,2.1,27.0,979.0,739.24,543.23
2016,5,30,13,15,836.0,154.0,2.0,27.0,967.0,702.74,516.63
2016,5,30,13,30,834.0,153.0,1.9,27.0,955.0,664.01,488.05
2016,5,30,13,45,832.0,150.5,1.85,27.0,936.0,622.08,456.96
2016,5,30,14,0,830.0,148.0,1.8,27.0,917.0,578.14,423.68
2016,5,30,14,15,823.5,146.0,1.7,27.0,890.0,530.42,386.59
2016,5,30,14,30,817.0,144.0,1.6,27.0,863.0,480.1,346.69
2016,5,30,14,45,808.0,142.0,1.55,27.0,829.5,427.86,304.53
2016,5,30,15,0,799.0,140.0,1.5,27.0,796.0,375.2,261.02
2016,5,30,15,15,787.0,137.0,1.5,27.0,756.0,320.78,215.73
2016,5,30,15,30,775.0,134.0,1.5,27.0,716.0,266.78,170.89
2016,5,30,15,45,761.0,129.5,1.5,27.0,671.5,212.04,127.53
2016,5,30,16,0,747.0,125.0,1.5,27.0,627.0,158.45,90.35
2016,5,30,16,15,726.5,121.0,1.6,27.0,578.0,98.71,59.83
2016,5,30,16,30,706.0,117.0,1.7,27.0,529.0,77.42,59.15
2016,5,30,16,45,678.5,112.0,1.8,27.0,477.5,76.0,58.21
2016,5,30,17,0,651.0,107.0,1.9,27.0,426.0,74.44,57.14
2016,5,30,17,15,614.5,100.5,1.7,26.5,373.0,71.58,55.07
2016,5,30,17,30,578.0,94.0,1.5,26.0,320.0,68.56,52.83
2016,5,30,17,45,514.5,89.0,1.35,26.0,266.5,66.31,51.06
2016,5,30,18,0,451.0,84.0,1.2,26.0,213.0,62.13,47.53
2016,5,30,18,15,382.0,72.0,1.1,25.5,165.0,53.84,40.44
2016,5,30,18,30,313.0,60.0,1.0,25.0,117.0,45.35,32.93
2016,5,30,18,45,216.0,44.0,0.95,24.5,77.0,33.57,22.38
2016,5,30,19,0,119.0,28.0,0.9,24.0,37.0,21.56,9.91
2016,5,30,19,15,59.5,14.0,0.95,23.5,18.5,11.95,0.0
2016,5,30,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,5,45,15.0,15.0,1.8,22.0,16.5,16.96,0.0
2016,5,31,6,0,30.0,30.0,1.9,22.0,33.0,40.03,23.64
2016,5,31,6,15,72.0,52.0,1.95,22.0,64.5,87.35,64.26
2016,5,31,6,30,114.0,74.0,2.0,22.0,96.0,132.48,102.59
2016,5,31,6,45,160.5,92.0,2.1,22.5,134.0,188.02,148.94
2016,5,31,7,0,207.0,110.0,2.2,23.0,172.0,239.86,191.55
2016,5,31,7,15,103.5,88.5,2.2,23.0,119.5,151.39,120.19
2016,5,31,7,30,0.0,67.0,2.2,23.0,67.0,55.53,40.27
2016,5,31,7,45,2.5,113.0,2.2,23.5,114.0,97.98,74.74
2016,5,31,8,0,5.0,159.0,2.2,24.0,161.0,142.17,109.71
2016,5,31,8,15,13.0,187.0,2.2,24.0,194.5,173.74,134.42
2016,5,31,8,30,21.0,215.0,2.2,24.0,228.0,205.73,159.16
2016,5,31,8,45,32.0,247.0,2.25,24.5,268.0,258.74,199.45
2016,5,31,9,0,43.0,279.0,2.3,25.0,308.0,299.31,229.43
2016,5,31,9,15,28.0,260.0,2.3,25.0,279.5,265.73,202.88
2016,5,31,9,30,13.0,241.0,2.3,25.0,251.0,220.11,167.3
2016,5,31,9,45,86.5,322.5,2.35,25.5,393.5,377.42,287.01
2016,5,31,10,0,160.0,404.0,2.4,26.0,536.0,540.16,404.13
2016,5,31,10,15,86.5,334.0,2.45,26.0,406.0,385.68,290.2
2016,5,31,10,30,13.0,264.0,2.5,26.0,276.0,238.56,179.08
2016,5,31,10,45,6.5,178.0,2.6,26.5,184.0,156.83,116.81
2016,5,31,11,0,0.0,92.0,2.7,27.0,92.0,77.25,54.99
2016,5,31,11,15,18.0,248.5,2.75,27.0,265.5,236.51,177.38
2016,5,31,11,30,36.0,405.0,2.8,27.0,439.0,392.49,291.97
2016,5,31,11,45,31.5,395.5,2.9,27.5,426.0,376.23,278.84
2016,5,31,12,0,27.0,386.0,3.0,28.0,413.0,360.13,266.54
2016,5,31,12,15,27.5,389.0,3.1,28.0,416.5,359.19,265.93
2016,5,31,12,30,28.0,392.0,3.2,28.0,420.0,357.81,264.97
2016,5,31,12,45,14.0,256.5,3.35,28.0,270.5,225.56,167.43
2016,5,31,13,0,0.0,121.0,3.5,28.0,121.0,101.36,73.18
2016,5,31,13,15,0.0,96.5,3.75,28.0,96.5,80.8,57.45
2016,5,31,13,30,0.0,72.0,4.0,28.0,72.0,60.32,41.6
2016,5,31,13,45,0.0,61.0,4.25,28.0,61.0,51.12,34.47
2016,5,31,14,0,0.0,50.0,4.5,28.0,50.0,41.84,27.25
2016,5,31,14,15,0.0,52.5,4.25,27.5,52.5,43.89,28.96
2016,5,31,14,30,0.0,55.0,4.0,27.0,55.0,45.94,30.69
2016,5,31,14,45,0.0,65.5,3.8,27.0,65.5,54.69,37.64
2016,5,31,15,0,0.0,76.0,3.6,27.0,76.0,63.44,44.6
2016,5,31,15,15,0.0,49.5,3.35,26.5,49.5,41.22,27.2
2016,5,31,15,30,0.0,23.0,3.1,26.0,23.0,19.11,9.67
2016,5,31,15,45,0.0,30.5,2.85,25.5,30.5,25.32,14.74
2016,5,31,16,0,0.0,38.0,2.6,25.0,38.0,31.53,19.85
2016,5,31,16,15,0.0,39.5,2.6,24.5,39.5,32.75,20.96
2016,5,31,16,30,0.0,41.0,2.6,24.0,41.0,33.97,23.29
2016,5,31,16,45,5.0,103.0,2.6,24.0,106.0,84.8,66.43
2016,5,31,17,0,10.0,165.0,2.6,24.0,171.0,128.4,103.21
2016,5,31,17,15,5.5,146.0,2.7,24.0,149.5,114.15,91.59
2016,5,31,17,30,1.0,127.0,2.8,24.0,128.0,99.79,79.79
2016,5,31,17,45,0.5,106.0,2.95,24.0,106.5,83.99,66.58
2016,5,31,18,0,0.0,85.0,3.1,24.0,85.0,68.03,53.0
2016,5,31,18,15,0.0,65.5,3.05,23.5,65.5,52.97,40.06
2016,5,31,18,30,0.0,46.0,3.0,23.0,46.0,37.75,26.74
2016,5,31,18,45,0.0,29.5,2.95,23.0,29.5,24.37,14.84
2016,5,31,19,0,0.0,13.0,2.9,23.0,13.0,10.7,2.21
2016,5,31,19,15,0.0,6.5,2.8,23.0,6.5,5.55,0.0
2016,5,31,19,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,1,5,45,45.0,17.0,0.6,21.5,21.0,26.94,0.0
2016,6,1,6,0,90.0,34.0,0.6,22.0,42.0,77.81,50.66
2016,6,1,6,15,172.0,53.0,0.65,22.0,82.0,134.62,100.53
2016,6,1,6,30,254.0,72.0,0.7,22.0,122.0,208.96,162.25
2016,6,1,6,45,328.5,85.0,0.75,22.5,170.5,273.28,215.06
2016,6,1,7,0,403.0,98.0,0.8,23.0,219.0,344.6,271.85
2016,6,1,7,15,452.5,109.0,0.85,23.0,270.0,405.16,319.17
2016,6,1,7,30,502.0,120.0,0.9,23.0,321.0,469.06,367.57
2016,6,1,7,45,544.0,126.5,1.0,23.5,373.5,525.69,408.8
2016,6,1,8,0,586.0,133.0,1.1,24.0,426.0,591.84,455.54
2016,6,1,8,15,614.0,139.5,1.15,24.0,477.0,641.36,489.77
2016,6,1,8,30,642.0,146.0,1.2,24.0,528.0,690.36,523.08
2016,6,1,8,45,664.0,151.5,1.3,24.0,576.0,732.52,551.56
2016,6,1,9,0,686.0,157.0,1.4,24.0,624.0,773.12,578.24
2016,6,1,9,15,443.5,258.0,1.45,24.0,568.0,672.49,503.26
2016,6,1,9,30,201.0,359.0,1.5,24.0,512.0,533.47,400.11
2016,6,1,9,45,472.5,266.5,1.55,24.5,650.5,717.8,534.77
2016,6,1,10,0,744.0,174.0,1.6,25.0,789.0,874.37,640.06
2016,6,1,10,15,475.5,306.0,1.65,25.0,705.0,761.64,558.25
2016,6,1,10,30,207.0,438.0,1.7,25.0,621.0,610.15,448.66
2016,6,1,10,45,492.0,311.0,1.75,25.5,764.5,774.48,567.79
2016,6,1,11,0,777.0,184.0,1.8,26.0,908.0,902.73,653.99
2016,6,1,11,15,588.5,302.0,1.8,26.0,857.0,836.36,605.42
2016,6,1,11,30,400.0,420.0,1.8,26.0,806.0,751.85,544.62
2016,6,1,11,45,415.5,426.0,1.85,26.0,831.0,764.22,553.52
2016,6,1,12,0,431.0,432.0,1.9,26.0,856.0,765.34,554.23
2016,6,1,12,15,366.5,461.5,1.85,26.0,823.5,714.05,517.77
2016,6,1,12,30,302.0,491.0,1.8,26.0,791.0,668.44,485.27
2016,6,1,12,45,358.5,460.0,1.8,26.5,814.5,667.74,485.14
2016,6,1,13,0,415.0,429.0,1.8,27.0,838.0,662.76,481.48
2016,6,1,13,15,319.0,457.0,1.75,27.0,769.0,595.04,433.02
2016,6,1,13,30,223.0,485.0,1.7,27.0,700.0,535.14,390.05
2016,6,1,13,45,281.0,458.5,1.7,27.0,723.5,529.48,386.71
2016,6,1,14,0,339.0,432.0,1.7,27.0,747.0,521.29,380.57
2016,6,1,14,15,380.5,397.5,1.7,27.0,741.0,493.51,360.03
2016,6,1,14,30,422.0,363.0,1.7,27.0,735.0,456.48,332.12
2016,6,1,14,45,341.0,376.0,1.75,27.0,669.5,408.7,296.88
2016,6,1,15,0,260.0,389.0,1.8,27.0,604.0,363.11,263.76
2016,6,1,15,15,486.0,276.5,1.8,27.0,652.0,326.67,229.22
2016,6,1,15,30,712.0,164.0,1.8,27.0,700.0,267.33,173.91
2016,6,1,15,45,701.5,156.0,1.8,27.0,657.0,213.67,131.39
2016,6,1,16,0,691.0,148.0,1.8,27.0,614.0,160.88,94.32
2016,6,1,16,15,669.0,143.0,1.8,27.0,566.0,110.56,69.86
