Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,16,30,647.0,138.0,1.8,27.0,518.0,89.69,69.27
2016,6,1,16,45,620.0,131.0,1.85,27.0,467.5,87.59,67.81
2016,6,1,17,0,593.0,124.0,1.9,27.0,417.0,85.27,66.14
2016,6,1,17,15,555.5,116.5,1.8,26.5,365.0,82.24,64.0
2016,6,1,17,30,518.0,109.0,1.7,26.0,313.0,77.85,60.66
2016,6,1,17,45,463.5,100.5,1.65,25.5,261.5,72.64,56.53
2016,6,1,18,0,409.0,92.0,1.6,25.0,210.0,67.29,52.13
2016,6,1,18,15,341.5,78.5,1.5,24.5,163.0,58.14,44.3
2016,6,1,18,30,274.0,65.0,1.4,24.0,116.0,48.74,35.99
2016,6,1,18,45,184.5,47.0,1.35,24.0,76.5,35.65,24.22
2016,6,1,19,0,95.0,29.0,1.3,24.0,37.0,22.71,11.22
2016,6,1,19,15,47.5,14.5,1.35,23.5,18.5,12.38,0.0
2016,6,1,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.0,1.15,22.0,5.0,4.27,0.0
2016,6,2,6,0,0.0,10.0,1.3,22.0,10.0,8.21,0.51
2016,6,2,6,15,0.0,19.5,1.35,22.0,19.5,16.05,7.43
2016,6,2,6,30,0.0,29.0,1.4,22.0,29.0,23.92,14.19
2016,6,2,6,45,0.0,41.5,1.5,22.0,41.5,34.29,22.98
2016,6,2,7,0,0.0,54.0,1.6,22.0,54.0,44.69,31.69
2016,6,2,7,15,0.0,79.0,1.7,22.0,79.0,66.37,49.6
2016,6,2,7,30,0.0,104.0,1.8,22.0,104.0,88.79,67.84
2016,6,2,7,45,106.5,156.5,1.9,22.0,210.0,232.18,185.28
2016,6,2,8,0,213.0,209.0,2.0,22.0,316.0,367.73,291.77
2016,6,2,8,15,195.5,236.5,2.05,22.0,343.0,389.17,306.23
2016,6,2,8,30,178.0,264.0,2.1,22.0,370.0,408.43,319.33
2016,6,2,8,45,105.0,265.0,2.15,22.5,329.0,352.26,273.73
2016,6,2,9,0,32.0,266.0,2.2,23.0,288.0,276.38,212.98
2016,6,2,9,15,26.0,268.5,2.15,23.0,287.0,272.25,209.3
2016,6,2,9,30,20.0,271.0,2.1,23.0,286.0,253.86,194.54
2016,6,2,9,45,33.0,313.0,2.1,23.5,339.5,319.52,243.71
2016,6,2,10,0,46.0,355.0,2.1,24.0,393.0,370.78,280.8
2016,6,2,10,15,82.5,395.0,2.15,24.0,466.5,441.08,332.55
2016,6,2,10,30,119.0,435.0,2.2,24.0,540.0,526.06,393.48
2016,6,2,10,45,87.5,429.5,2.3,24.5,508.5,472.86,353.28
2016,6,2,11,0,56.0,424.0,2.4,25.0,477.0,435.16,324.65
2016,6,2,11,15,41.5,399.5,2.45,25.0,439.0,395.6,295.64
2016,6,2,11,30,27.0,375.0,2.5,25.0,401.0,356.92,267.03
2016,6,2,11,45,95.0,439.5,2.6,25.0,533.0,470.79,351.52
2016,6,2,12,0,163.0,504.0,2.7,25.0,665.0,587.98,435.12
2016,6,2,12,15,503.5,328.5,2.65,25.0,827.5,719.21,533.77
2016,6,2,12,30,844.0,153.0,2.6,25.0,990.0,802.41,595.26
2016,6,2,12,45,621.5,292.5,2.6,25.5,907.5,730.6,539.53
2016,6,2,13,0,399.0,432.0,2.6,26.0,825.0,653.57,480.51
2016,6,2,13,15,420.5,423.0,2.5,26.0,832.5,636.85,468.71
2016,6,2,13,30,442.0,414.0,2.4,26.0,840.0,618.09,454.79
2016,6,2,13,45,302.5,441.0,2.3,26.0,730.0,529.4,390.2
2016,6,2,14,0,163.0,468.0,2.2,26.0,620.0,454.03,335.19
2016,6,2,14,15,234.0,441.0,2.05,26.0,652.0,455.63,335.94
2016,6,2,14,30,305.0,414.0,1.9,26.0,684.0,443.55,325.53
2016,6,2,14,45,571.5,267.5,1.75,26.0,747.5,419.01,302.85
2016,6,2,15,0,838.0,121.0,1.6,26.0,811.0,379.9,264.97
2016,6,2,15,15,827.0,118.5,1.45,26.0,771.5,325.3,218.69
2016,6,2,15,30,816.0,116.0,1.3,26.0,732.0,263.98,167.76
2016,6,2,15,45,805.0,111.5,1.2,26.0,687.5,207.6,122.61
2016,6,2,16,0,794.0,107.0,1.1,26.0,643.0,151.93,83.54
2016,6,2,16,15,775.0,103.5,1.0,26.0,594.0,97.51,57.62
2016,6,2,16,30,756.0,100.0,0.9,26.0,545.0,74.11,56.58
2016,6,2,16,45,733.0,95.0,0.8,26.0,493.0,71.99,55.06
2016,6,2,17,0,710.0,90.0,0.7,26.0,441.0,69.71,53.36
2016,6,2,17,15,676.5,85.0,0.7,25.5,387.5,61.42,46.7
2016,6,2,17,30,643.0,80.0,0.7,25.0,334.0,58.98,44.91
2016,6,2,17,45,598.0,73.5,0.7,25.0,281.5,55.22,41.83
2016,6,2,18,0,553.0,67.0,0.7,25.0,229.0,51.34,38.55
2016,6,2,18,15,485.0,58.5,0.65,24.5,179.0,45.59,33.61
2016,6,2,18,30,417.0,50.0,0.6,24.0,129.0,39.71,28.35
2016,6,2,18,45,316.0,38.5,0.6,23.5,87.0,30.98,20.43
2016,6,2,19,0,215.0,27.0,0.6,23.0,45.0,22.04,11.0
2016,6,2,19,15,107.5,13.5,0.6,22.5,22.5,11.52,0.0
2016,6,2,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,45,44.0,15.0,0.75,18.5,19.0,24.86,0.0
2016,6,3,6,0,88.0,30.0,0.8,19.0,38.0,70.68,46.24
2016,6,3,6,15,134.0,48.5,0.75,19.0,70.5,113.25,85.15
2016,6,3,6,30,180.0,67.0,0.7,19.0,103.0,160.23,125.62
2016,6,3,6,45,206.0,87.5,0.7,19.5,140.5,204.11,162.71
2016,6,3,7,0,232.0,108.0,0.7,20.0,178.0,249.97,200.23
2016,6,3,7,15,178.5,135.5,0.75,20.0,195.5,247.35,198.13
2016,6,3,7,30,125.0,163.0,0.8,20.0,213.0,249.12,198.75
2016,6,3,7,45,421.0,125.0,0.9,20.5,329.5,438.88,349.09
2016,6,3,8,0,717.0,87.0,1.0,21.0,446.0,631.23,491.64
2016,6,3,8,15,740.5,90.5,1.1,21.5,497.5,678.36,521.33
2016,6,3,8,30,764.0,94.0,1.2,22.0,549.0,724.42,551.15
2016,6,3,8,45,591.0,178.5,1.3,22.5,548.0,698.63,529.39
2016,6,3,9,0,418.0,263.0,1.4,23.0,547.0,645.95,487.48
2016,6,3,9,15,289.0,312.0,1.45,23.0,515.0,576.22,435.27
2016,6,3,9,30,160.0,361.0,1.5,23.0,483.0,498.5,376.31
2016,6,3,9,45,116.0,370.5,1.6,23.5,462.0,467.73,352.42
2016,6,3,10,0,72.0,380.0,1.7,24.0,441.0,419.02,315.15
2016,6,3,10,15,159.0,405.5,1.65,24.0,545.0,537.11,401.49
2016,6,3,10,30,246.0,431.0,1.6,24.0,649.0,653.26,482.14
2016,6,3,10,45,250.0,444.5,1.6,24.5,672.5,664.56,487.19
2016,6,3,11,0,254.0,458.0,1.6,25.0,696.0,674.09,491.94
2016,6,3,11,15,568.0,288.5,1.55,25.0,833.0,804.97,587.05
2016,6,3,11,30,882.0,119.0,1.5,25.0,970.0,898.23,648.81
2016,6,3,11,45,609.5,291.5,1.45,25.0,883.0,813.89,588.84
2016,6,3,12,0,337.0,464.0,1.4,25.0,796.0,707.5,511.25
2016,6,3,12,15,609.5,294.5,1.3,25.0,897.5,774.05,561.98
2016,6,3,12,30,882.0,125.0,1.2,25.0,999.0,810.56,587.96
2016,6,3,12,45,879.0,126.5,1.2,25.5,994.5,779.05,565.87
2016,6,3,13,0,876.0,128.0,1.2,26.0,990.0,745.17,542.27
2016,6,3,13,15,873.5,127.0,1.2,26.0,978.0,707.39,515.98
2016,6,3,13,30,871.0,126.0,1.2,26.0,966.0,667.28,487.53
2016,6,3,13,45,866.0,126.0,1.2,26.0,946.0,624.18,456.25
2016,6,3,14,0,861.0,126.0,1.2,26.0,926.0,579.21,422.79
2016,6,3,14,15,855.0,124.5,1.2,26.0,899.0,530.99,386.03
2016,6,3,14,30,849.0,123.0,1.2,26.0,872.0,481.42,347.13
2016,6,3,14,45,574.5,251.5,1.25,26.0,750.0,409.01,294.02
2016,6,3,15,0,300.0,380.0,1.3,26.0,628.0,371.08,268.6
2016,6,3,15,15,553.0,248.0,1.3,26.0,676.5,327.38,227.83
2016,6,3,15,30,806.0,116.0,1.3,26.0,725.0,261.98,166.65
2016,6,3,15,45,791.0,113.5,1.35,26.0,680.0,206.95,122.82
2016,6,3,16,0,776.0,111.0,1.4,26.0,635.0,153.09,85.18
2016,6,3,16,15,542.5,176.5,1.3,25.5,529.5,128.98,86.72
2016,6,3,16,30,309.0,242.0,1.2,25.0,424.0,155.91,124.18
2016,6,3,16,45,282.0,221.5,1.15,25.0,376.0,145.45,115.96
2016,6,3,17,0,255.0,201.0,1.1,25.0,328.0,134.43,107.33
2016,6,3,17,15,247.5,177.0,1.05,25.0,288.0,121.07,96.67
2016,6,3,17,30,240.0,153.0,1.0,25.0,248.0,107.02,85.29
2016,6,3,17,45,223.0,131.0,1.0,25.0,208.5,93.44,74.13
2016,6,3,18,0,206.0,109.0,1.0,25.0,169.0,79.29,62.26
2016,6,3,18,15,177.5,88.0,0.9,24.5,132.0,65.15,50.25
2016,6,3,18,30,149.0,67.0,0.8,24.0,95.0,50.53,37.53
2016,6,3,18,45,103.5,47.5,0.75,23.5,64.0,36.41,24.99
2016,6,3,19,0,58.0,28.0,0.7,23.0,33.0,22.47,11.49
2016,6,3,19,15,29.0,14.0,0.7,22.5,16.5,11.95,0.0
2016,6,3,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,4,5,45,7.5,14.5,2.5,18.5,15.5,15.08,0.0
2016,6,4,6,0,15.0,29.0,2.7,19.0,31.0,33.21,19.3
2016,6,4,6,15,41.5,49.5,2.75,19.5,57.0,65.04,47.16
2016,6,4,6,30,68.0,70.0,2.8,20.0,83.0,106.17,82.12
2016,6,4,6,45,86.0,92.5,2.9,20.5,114.5,141.45,112.09
2016,6,4,7,0,104.0,115.0,3.0,21.0,146.0,178.05,142.58
2016,6,4,7,15,159.5,136.5,3.05,21.5,195.5,236.95,190.82
2016,6,4,7,30,215.0,158.0,3.1,22.0,245.0,312.62,251.14
2016,6,4,7,45,190.0,185.5,3.2,22.5,270.5,320.15,255.65
2016,6,4,8,0,165.0,213.0,3.3,23.0,296.0,336.9,267.04
2016,6,4,8,15,148.0,238.5,3.35,23.5,319.0,354.8,279.07
2016,6,4,8,30,131.0,264.0,3.4,24.0,342.0,370.76,289.33
2016,6,4,8,45,121.5,287.5,3.5,24.5,365.0,388.9,301.34
2016,6,4,9,0,112.0,311.0,3.6,25.0,388.0,389.97,300.51
2016,6,4,9,15,179.0,331.5,3.65,25.0,463.5,484.48,371.61
2016,6,4,9,30,246.0,352.0,3.7,25.0,539.0,581.23,442.21
2016,6,4,9,45,266.0,368.5,3.75,25.5,581.0,616.23,465.46
2016,6,4,10,0,286.0,385.0,3.8,26.0,623.0,650.18,487.99
2016,6,4,10,15,324.5,389.5,3.85,26.0,669.5,687.9,514.53
2016,6,4,10,30,363.0,394.0,3.9,26.0,716.0,724.33,539.92
2016,6,4,10,45,394.5,392.5,3.95,26.5,752.0,746.8,554.36
2016,6,4,11,0,426.0,391.0,4.0,27.0,788.0,778.45,574.83
2016,6,4,11,15,346.0,434.0,4.05,27.0,761.0,726.02,536.05
2016,6,4,11,30,266.0,477.0,4.1,27.0,734.0,683.37,504.08
2016,6,4,11,45,230.0,490.0,4.15,27.0,714.5,643.16,475.15
2016,6,4,12,0,194.0,503.0,4.2,27.0,695.0,612.9,452.91
2016,6,4,12,15,173.0,505.5,4.25,27.0,677.5,586.07,433.46
2016,6,4,12,30,152.0,508.0,4.3,27.0,660.0,559.25,413.95
2016,6,4,12,45,197.0,501.5,4.35,27.0,697.0,575.82,426.67
2016,6,4,13,0,242.0,495.0,4.4,27.0,734.0,588.87,436.47
2016,6,4,13,15,239.5,489.0,4.4,27.0,722.5,565.73,419.6
2016,6,4,13,30,237.0,483.0,4.4,27.0,711.0,542.24,402.49
2016,6,4,13,45,302.0,449.5,4.45,27.0,734.0,535.05,397.78
2016,6,4,14,0,367.0,416.0,4.5,27.0,757.0,524.97,390.19
2016,6,4,14,15,393.0,390.5,4.45,26.5,746.0,494.66,367.62
2016,6,4,14,30,419.0,365.0,4.4,26.0,735.0,456.31,338.41
2016,6,4,14,45,488.5,325.5,4.4,26.0,741.0,427.87,314.32
2016,6,4,15,0,558.0,286.0,4.4,26.0,747.0,391.78,282.92
2016,6,4,15,15,421.0,314.5,4.35,26.0,652.5,332.86,238.89
2016,6,4,15,30,284.0,343.0,4.3,26.0,558.0,295.22,213.05
2016,6,4,15,45,142.0,183.5,4.3,26.0,291.0,149.98,106.92
2016,6,4,16,0,0.0,24.0,4.3,26.0,24.0,19.9,10.36
2016,6,4,16,15,0.0,69.0,4.15,25.5,69.0,57.34,40.62
2016,6,4,16,30,0.0,114.0,4.0,25.0,114.0,93.42,73.09
2016,6,4,16,45,54.0,162.0,3.85,25.0,189.0,122.45,97.54
2016,6,4,17,0,108.0,210.0,3.7,25.0,264.0,143.89,115.69
2016,6,4,17,15,103.5,185.0,3.5,24.5,232.0,129.11,103.95
2016,6,4,17,30,99.0,160.0,3.3,24.0,200.0,113.77,91.59
2016,6,4,17,45,91.0,136.5,3.1,24.0,168.5,98.72,79.08
2016,6,4,18,0,83.0,113.0,2.9,24.0,137.0,83.2,65.94
2016,6,4,18,15,67.0,90.5,2.7,23.5,107.5,69.26,54.02
2016,6,4,18,30,51.0,68.0,2.5,23.0,78.0,52.91,39.73
2016,6,4,18,45,26.0,47.5,2.35,22.5,52.5,37.55,26.07
2016,6,4,19,0,1.0,27.0,2.2,22.0,27.0,21.98,11.31
2016,6,4,19,15,0.5,13.5,2.2,22.0,13.5,11.52,0.0
2016,6,4,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.75,19.5,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,5,5,45,99.5,15.5,3.15,19.5,24.5,51.0,0.0
2016,6,5,6,0,199.0,31.0,3.3,20.0,49.0,116.31,78.2
2016,6,5,6,15,298.5,43.5,3.3,20.5,91.5,178.64,135.16
2016,6,5,6,30,398.0,56.0,3.3,21.0,134.0,256.01,201.1
2016,6,5,6,45,467.5,65.0,3.35,21.5,184.5,322.08,257.29
2016,6,5,7,0,537.0,74.0,3.4,22.0,235.0,393.99,316.51
2016,6,5,7,15,584.5,81.0,3.55,22.5,288.5,456.04,366.26
2016,6,5,7,30,632.0,88.0,3.7,23.0,342.0,520.73,416.42
2016,6,5,7,45,669.0,92.5,3.9,23.5,396.5,577.61,459.27
2016,6,5,8,0,706.0,97.0,4.1,24.0,451.0,635.26,501.55
2016,6,5,8,15,731.5,101.5,4.25,24.5,503.5,681.88,533.98
2016,6,5,8,30,757.0,106.0,4.4,25.0,556.0,730.33,566.56
2016,6,5,8,45,779.5,108.5,4.6,25.5,606.5,772.85,594.78
2016,6,5,9,0,802.0,111.0,4.8,26.0,657.0,813.55,621.55
2016,6,5,9,15,816.5,114.0,4.85,26.0,702.5,845.75,642.59
2016,6,5,9,30,831.0,117.0,4.9,26.0,748.0,875.18,661.68
2016,6,5,9,45,844.5,118.0,4.95,26.5,789.0,888.81,668.49
2016,6,5,10,0,858.0,119.0,5.0,27.0,830.0,908.83,679.86
2016,6,5,10,15,866.5,121.0,5.05,27.0,864.0,921.93,687.87
2016,6,5,10,30,875.0,123.0,5.1,27.0,898.0,931.44,693.59
2016,6,5,10,45,882.5,123.5,5.15,27.5,926.0,934.92,693.94
2016,6,5,11,0,890.0,124.0,5.2,28.0,954.0,934.66,691.91
2016,6,5,11,15,894.5,125.0,5.2,28.0,974.0,928.36,687.02
2016,6,5,11,30,899.0,126.0,5.2,28.0,994.0,918.27,679.72
2016,6,5,11,45,905.5,124.0,5.2,28.0,1007.0,903.59,669.44
2016,6,5,12,0,912.0,122.0,5.2,28.0,1020.0,885.27,656.77
2016,6,5,12,15,913.0,122.0,5.15,28.0,1024.0,860.55,639.52
2016,6,5,12,30,914.0,122.0,5.1,28.0,1028.0,832.81,620.27
2016,6,5,12,45,598.0,303.5,5.1,28.5,895.5,720.15,535.36
2016,6,5,13,0,282.0,485.0,5.1,29.0,763.0,609.78,449.81
2016,6,5,13,15,595.5,302.5,5.05,29.0,879.5,660.08,491.01
2016,6,5,13,30,909.0,120.0,5.0,29.0,996.0,687.12,512.92
2016,6,5,13,45,905.0,119.0,4.95,29.0,976.0,642.37,478.41
2016,6,5,14,0,901.0,118.0,4.9,29.0,956.0,595.59,441.93
2016,6,5,14,15,895.5,116.5,4.85,28.5,929.0,545.83,403.17
2016,6,5,14,30,890.0,115.0,4.8,28.0,902.0,494.58,362.07
2016,6,5,14,45,877.0,116.5,4.75,28.0,866.5,441.15,317.51
2016,6,5,15,0,864.0,118.0,4.7,28.0,831.0,387.42,271.8
2016,6,5,15,15,853.5,115.5,4.55,28.0,791.0,331.66,223.91
2016,6,5,15,30,843.0,113.0,4.4,28.0,751.0,275.9,176.41
2016,6,5,15,45,831.5,109.0,4.3,28.0,706.5,211.39,124.53
2016,6,5,16,0,820.0,105.0,4.2,28.0,662.0,154.56,84.23
2016,6,5,16,15,676.5,141.5,3.9,27.5,577.5,111.37,69.57
2016,6,5,16,30,533.0,178.0,3.6,27.0,493.0,114.07,89.46
2016,6,5,16,45,475.5,174.5,3.35,27.0,436.0,113.41,89.22
2016,6,5,17,0,418.0,171.0,3.1,27.0,379.0,112.76,89.0
2016,6,5,17,15,547.0,125.0,2.75,26.5,364.0,88.09,68.89
2016,6,5,17,30,676.0,79.0,2.4,26.0,349.0,58.55,44.33
2016,6,5,17,45,632.5,73.0,2.05,25.5,295.0,55.09,41.63
2016,6,5,18,0,589.0,67.0,1.7,25.0,241.0,51.54,38.72
2016,6,5,18,15,521.5,59.0,1.6,24.0,189.5,46.13,34.15
2016,6,5,18,30,454.0,51.0,1.5,23.0,138.0,40.62,29.28
2016,6,5,18,45,348.0,40.0,1.4,22.0,94.0,32.27,21.72
2016,6,5,19,0,242.0,29.0,1.3,21.0,50.0,23.77,12.91
2016,6,5,19,15,121.0,14.5,1.3,20.5,25.0,12.38,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,6,6,5,45,124.5,14.5,3.15,18.5,26.0,58.19,0.0
2016,6,6,6,0,249.0,29.0,3.4,19.0,52.0,131.99,89.33
2016,6,6,6,15,352.5,40.5,3.35,19.5,96.5,198.79,151.02
2016,6,6,6,30,456.0,52.0,3.3,20.0,141.0,276.8,218.03
2016,6,6,6,45,524.0,59.5,3.3,20.5,192.5,343.2,274.88
2016,6,6,7,0,592.0,67.0,3.3,21.0,244.0,415.23,334.35
2016,6,6,7,15,637.0,73.0,3.3,21.5,298.5,477.06,383.79
2016,6,6,7,30,682.0,79.0,3.3,22.0,353.0,541.23,433.19
2016,6,6,7,45,714.5,83.5,3.35,23.0,407.5,594.9,472.24
2016,6,6,8,0,747.0,88.0,3.4,24.0,462.0,651.13,511.75
2016,6,6,8,15,770.5,91.5,3.55,24.5,515.0,699.32,544.39
2016,6,6,8,30,794.0,95.0,3.7,25.0,568.0,746.33,575.55
2016,6,6,8,45,811.5,98.5,3.85,25.5,617.5,786.95,601.71
2016,6,6,9,0,829.0,102.0,4.0,26.0,667.0,825.4,626.08
2016,6,6,9,15,842.5,104.5,4.0,26.0,712.0,848.29,640.05
2016,6,6,9,30,856.0,107.0,4.0,26.0,757.0,876.55,657.82
2016,6,6,9,45,865.5,109.5,4.05,26.5,796.5,898.18,669.91
2016,6,6,10,0,875.0,112.0,4.1,27.0,836.0,916.47,679.78
2016,6,6,10,15,882.0,114.0,4.05,27.0,870.0,928.46,686.32
2016,6,6,10,30,889.0,116.0,4.0,27.0,904.0,936.81,690.55
2016,6,6,10,45,894.0,117.5,4.0,27.5,930.0,939.11,689.77
2016,6,6,11,0,899.0,119.0,4.0,28.0,956.0,937.61,686.65
2016,6,6,11,15,902.0,120.0,3.95,28.0,975.5,930.03,680.74
2016,6,6,11,30,905.0,121.0,3.9,28.0,995.0,918.67,672.49
2016,6,6,11,45,909.0,120.0,3.85,28.5,1007.0,902.73,660.0
2016,6,6,12,0,913.0,119.0,3.8,29.0,1019.0,883.19,645.28
2016,6,6,12,15,913.0,119.0,3.75,29.0,1022.0,857.74,628.01
2016,6,6,12,30,913.0,119.0,3.7,29.0,1025.0,829.32,608.81
2016,6,6,12,45,910.5,119.5,3.65,29.0,1020.0,796.7,586.76
2016,6,6,13,0,908.0,120.0,3.6,29.0,1015.0,761.6,562.56
2016,6,6,13,15,905.5,119.5,3.55,29.0,1002.5,723.23,534.65
2016,6,6,13,30,903.0,119.0,3.5,29.0,990.0,682.43,504.48
2016,6,6,13,45,897.0,119.0,3.45,29.0,969.5,637.56,470.78
2016,6,6,14,0,891.0,119.0,3.4,29.0,949.0,590.83,434.93
2016,6,6,14,15,884.5,118.0,3.35,29.0,921.5,541.48,396.25
2016,6,6,14,30,878.0,117.0,3.3,29.0,894.0,490.75,355.49
2016,6,6,14,45,863.5,118.5,3.25,29.0,858.0,437.39,311.78
2016,6,6,15,0,849.0,120.0,3.2,29.0,822.0,383.91,267.03
2016,6,6,15,15,838.0,118.0,3.1,29.0,782.0,329.23,220.71
2016,6,6,15,30,827.0,116.0,3.0,29.0,742.0,267.78,169.61
2016,6,6,15,45,812.0,113.0,2.95,29.0,697.0,211.28,124.43
2016,6,6,16,0,797.0,110.0,2.9,29.0,652.0,155.93,85.59
2016,6,6,16,15,778.5,106.5,2.75,28.5,603.0,101.46,59.24
2016,6,6,16,30,760.0,103.0,2.6,28.0,554.0,76.05,57.76
2016,6,6,16,45,735.0,99.0,2.5,28.0,501.5,74.69,56.86
2016,6,6,17,0,710.0,95.0,2.4,28.0,449.0,66.89,50.58
2016,6,6,17,15,677.0,90.0,2.2,27.5,395.5,64.71,49.06
2016,6,6,17,30,644.0,85.0,2.0,27.0,342.0,62.42,47.41
2016,6,6,17,45,597.5,78.5,1.85,26.5,289.0,58.78,44.57
2016,6,6,18,0,551.0,72.0,1.7,26.0,236.0,55.04,41.53
2016,6,6,18,15,484.0,63.0,1.5,25.0,185.5,49.04,36.49
2016,6,6,18,30,417.0,54.0,1.3,24.0,135.0,42.88,31.08
2016,6,6,18,45,315.0,42.0,1.15,23.5,92.0,33.82,22.89
2016,6,6,19,0,213.0,30.0,1.0,23.0,49.0,23.27,12.51
2016,6,6,19,15,106.5,15.0,1.0,22.5,24.5,11.71,0.0
2016,6,6,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,7,5,45,80.0,16.5,1.8,20.5,24.0,46.72,0.0
2016,6,7,6,0,160.0,33.0,2.0,21.0,48.0,105.51,70.58
2016,6,7,6,15,255.5,48.0,2.0,21.5,90.0,166.83,125.45
2016,6,7,6,30,351.0,63.0,2.0,22.0,132.0,238.7,186.07
2016,6,7,6,45,419.5,74.0,2.0,22.5,181.5,302.42,239.49
2016,6,7,7,0,488.0,85.0,2.0,23.0,231.0,377.59,300.15
2016,6,7,7,15,536.0,93.0,2.05,23.5,283.5,438.95,348.31
2016,6,7,7,30,584.0,101.0,2.1,24.0,336.0,502.99,396.85
2016,6,7,7,45,621.0,107.0,2.15,25.0,389.0,559.71,437.47
2016,6,7,8,0,658.0,113.0,2.2,26.0,442.0,617.27,477.29
2016,6,7,8,15,684.0,118.0,2.25,26.0,493.5,665.89,511.38
2016,6,7,8,30,710.0,123.0,2.3,26.0,545.0,713.76,543.88
2016,6,7,8,45,728.5,128.0,2.35,26.5,593.5,754.41,569.3
2016,6,7,9,0,747.0,133.0,2.4,27.0,642.0,788.96,590.22
2016,6,7,9,15,762.5,136.5,2.4,27.0,686.5,821.32,610.33
2016,6,7,9,30,778.0,140.0,2.4,27.0,731.0,851.09,628.58
2016,6,7,9,45,786.5,145.0,2.45,27.5,769.5,873.3,640.87
2016,6,7,10,0,795.0,150.0,2.5,28.0,808.0,892.28,651.09
2016,6,7,10,15,538.5,286.0,2.5,28.0,740.0,796.25,582.42
2016,6,7,10,30,282.0,422.0,2.5,28.0,672.0,676.03,494.01
2016,6,7,10,45,552.5,291.0,2.55,28.5,800.0,807.47,589.36
2016,6,7,11,0,823.0,160.0,2.6,29.0,928.0,918.09,663.08
2016,6,7,11,15,522.0,323.0,2.6,29.0,814.0,792.71,574.32
2016,6,7,11,30,221.0,486.0,2.6,29.0,700.0,640.63,464.27
2016,6,7,11,45,537.5,319.5,2.65,29.5,847.0,775.67,563.46
2016,6,7,12,0,854.0,153.0,2.7,30.0,994.0,860.55,622.31
2016,6,7,12,15,854.5,153.0,2.7,30.0,998.0,836.27,605.52
2016,6,7,12,30,855.0,153.0,2.7,30.0,1002.0,809.29,587.82
2016,6,7,12,45,618.0,296.0,2.75,30.0,908.5,729.11,529.56
2016,6,7,13,0,381.0,439.0,2.8,30.0,815.0,645.05,467.61
2016,6,7,13,15,615.0,295.0,2.75,30.0,892.5,667.61,487.03
2016,6,7,13,30,849.0,151.0,2.7,30.0,970.0,670.71,491.02
2016,6,7,13,45,844.0,149.5,2.7,30.0,950.0,627.55,458.97
2016,6,7,14,0,839.0,148.0,2.7,30.0,930.0,582.59,425.13
2016,6,7,14,15,832.5,146.5,2.7,30.0,903.0,535.25,388.65
2016,6,7,14,30,826.0,145.0,2.7,30.0,876.0,485.32,349.28
2016,6,7,14,45,823.0,139.0,2.7,30.0,844.0,432.54,306.71
2016,6,7,15,0,820.0,133.0,2.7,30.0,812.0,378.71,262.23
2016,6,7,15,15,808.5,130.5,2.65,30.0,772.5,324.07,216.54
2016,6,7,15,30,797.0,128.0,2.6,30.0,733.0,269.71,171.27
2016,6,7,15,45,781.5,125.0,2.6,30.0,688.0,214.84,127.76
2016,6,7,16,0,766.0,122.0,2.6,30.0,643.0,161.23,90.37
2016,6,7,16,15,747.0,118.0,2.5,29.5,594.5,108.25,64.63
2016,6,7,16,30,728.0,114.0,2.4,29.0,546.0,75.51,57.05
2016,6,7,16,45,701.5,109.5,2.3,29.0,494.5,74.32,56.3
2016,6,7,17,0,675.0,105.0,2.2,29.0,443.0,73.0,55.43
2016,6,7,17,15,641.0,99.0,2.05,28.5,390.0,70.44,53.62
2016,6,7,17,30,607.0,93.0,1.9,28.0,337.0,67.73,51.66
2016,6,7,17,45,553.5,87.0,1.75,28.0,284.0,64.7,49.26
2016,6,7,18,0,500.0,81.0,1.6,28.0,231.0,61.64,46.73
2016,6,7,18,15,432.5,71.0,1.45,27.0,181.5,53.36,39.82
2016,6,7,18,30,365.0,61.0,1.3,26.0,132.0,46.25,33.66
2016,6,7,18,45,269.0,47.0,1.2,25.5,90.0,35.92,24.44
2016,6,7,19,0,173.0,33.0,1.1,25.0,48.0,25.42,14.16
2016,6,7,19,15,86.5,16.5,1.1,24.5,24.0,12.84,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,8,5,45,64.5,17.0,0.9,22.5,23.0,39.06,0.0
2016,6,8,6,0,129.0,34.0,1.0,23.0,46.0,88.96,58.32
2016,6,8,6,15,216.5,51.0,1.15,23.0,86.5,155.12,115.72
2016,6,8,6,30,304.0,68.0,1.3,23.0,127.0,223.44,173.03
2016,6,8,6,45,372.5,80.0,1.45,23.5,175.5,285.74,224.8
2016,6,8,7,0,441.0,92.0,1.6,24.0,224.0,354.34,280.17
2016,6,8,7,15,489.5,101.5,1.7,24.5,275.5,414.07,326.95
2016,6,8,7,30,538.0,111.0,1.8,25.0,327.0,483.56,379.4
2016,6,8,7,45,577.0,117.0,1.9,25.5,379.5,539.92,420.61
2016,6,8,8,0,616.0,123.0,2.0,26.0,432.0,597.31,461.45
2016,6,8,8,15,643.5,129.0,2.05,26.0,483.0,646.72,496.14
2016,6,8,8,30,671.0,135.0,2.1,26.0,534.0,695.57,529.76
2016,6,8,8,45,691.0,140.0,2.2,26.5,582.0,736.32,555.97
2016,6,8,9,0,711.0,145.0,2.3,27.0,630.0,775.37,580.42
2016,6,8,9,15,389.5,242.0,2.3,27.0,510.5,605.72,455.65
2016,6,8,9,30,68.0,339.0,2.3,27.0,391.0,377.66,283.52
2016,6,8,9,45,415.5,251.5,2.3,27.5,593.0,647.72,485.5
2016,6,8,10,0,763.0,164.0,2.3,28.0,795.0,876.52,641.17
2016,6,8,10,15,518.5,294.0,2.25,28.0,731.0,785.28,573.02
2016,6,8,10,30,274.0,424.0,2.2,28.0,667.0,670.33,488.47
2016,6,8,10,45,533.5,299.0,2.2,28.5,790.5,797.32,579.88
2016,6,8,11,0,793.0,174.0,2.2,29.0,914.0,903.56,650.43
2016,6,8,11,15,798.0,175.5,2.15,29.0,933.0,898.27,644.97
2016,6,8,11,30,803.0,177.0,2.1,29.0,952.0,889.38,638.36
2016,6,8,11,45,788.0,191.0,2.1,29.0,959.5,870.46,625.87
2016,6,8,12,0,773.0,205.0,2.1,29.0,967.0,848.16,611.32
2016,6,8,12,15,774.0,205.0,2.1,29.0,971.0,824.71,595.79
2016,6,8,12,30,775.0,205.0,2.1,29.0,975.0,798.58,578.08
2016,6,8,12,45,526.5,345.5,2.1,29.0,868.0,703.83,509.2
2016,6,8,13,0,278.0,486.0,2.1,29.0,761.0,607.28,438.9
2016,6,8,13,15,264.5,483.0,2.1,29.0,742.0,576.37,417.83
2016,6,8,13,30,251.0,480.0,2.1,29.0,723.0,545.91,396.43
2016,6,8,13,45,237.5,472.0,2.1,29.0,698.0,516.44,375.52
2016,6,8,14,0,224.0,464.0,2.1,29.0,673.0,484.84,352.93
2016,6,8,14,15,308.0,421.0,2.1,29.0,699.5,473.16,344.34
2016,6,8,14,30,392.0,378.0,2.1,29.0,726.0,458.6,332.32
2016,6,8,14,45,410.0,354.0,2.15,29.0,705.5,415.88,299.74
2016,6,8,15,0,428.0,330.0,2.2,29.0,685.0,376.63,268.76
2016,6,8,15,15,461.0,299.5,2.1,28.5,664.5,335.39,235.37
2016,6,8,15,30,494.0,269.0,2.0,28.0,644.0,290.44,198.6
2016,6,8,15,45,528.5,237.5,1.95,28.0,617.0,241.43,158.95
2016,6,8,16,0,563.0,206.0,1.9,28.0,590.0,188.64,119.69
2016,6,8,16,15,473.0,216.5,1.85,28.0,522.5,150.98,103.44
2016,6,8,16,30,383.0,227.0,1.8,28.0,455.0,148.84,117.08
2016,6,8,16,45,365.0,207.5,1.8,28.0,408.5,138.79,109.33
2016,6,8,17,0,347.0,188.0,1.8,28.0,362.0,128.19,101.09
2016,6,8,17,15,321.5,171.5,1.65,27.5,318.0,118.73,93.87
2016,6,8,17,30,296.0,155.0,1.5,27.0,274.0,108.86,86.19
2016,6,8,17,45,268.0,135.0,1.4,26.5,231.0,96.39,76.17
2016,6,8,18,0,240.0,115.0,1.3,26.0,188.0,83.43,65.52
2016,6,8,18,15,201.0,95.0,1.25,25.5,147.5,69.94,54.13
2016,6,8,18,30,162.0,75.0,1.2,25.0,107.0,56.03,42.08
2016,6,8,18,45,111.5,53.5,1.15,25.0,72.5,40.66,28.47
2016,6,8,19,0,61.0,32.0,1.1,25.0,38.0,25.42,14.26
2016,6,8,19,15,30.5,16.0,1.1,24.5,19.0,13.02,0.0
2016,6,8,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,70.5,16.5,1.05,21.5,23.0,39.91,0.0
2016,6,9,6,0,141.0,33.0,1.2,22.0,46.0,98.82,65.61
2016,6,9,6,15,228.0,49.5,1.2,22.5,87.0,157.42,117.58
2016,6,9,6,30,315.0,66.0,1.2,23.0,128.0,225.56,174.49
2016,6,9,6,45,386.0,77.0,1.25,23.5,176.5,288.45,226.58
2016,6,9,7,0,457.0,88.0,1.3,24.0,225.0,357.89,282.26
2016,6,9,7,15,504.5,97.0,1.3,24.5,276.5,423.27,332.67
2016,6,9,7,30,552.0,106.0,1.3,25.0,328.0,486.64,379.78
2016,6,9,7,45,592.5,111.5,1.35,25.5,381.0,543.89,421.08
2016,6,9,8,0,633.0,117.0,1.4,26.0,434.0,602.3,461.94
2016,6,9,8,15,659.5,122.5,1.5,26.5,484.5,650.96,495.02
2016,6,9,8,30,686.0,128.0,1.6,27.0,535.0,698.97,526.93
2016,6,9,8,45,708.5,131.0,1.7,27.5,583.5,739.97,552.69
2016,6,9,9,0,731.0,134.0,1.8,28.0,632.0,779.4,577.09
2016,6,9,9,15,747.0,138.0,1.9,28.0,676.0,808.08,595.23
2016,6,9,9,30,763.0,142.0,2.0,28.0,720.0,838.55,614.64
2016,6,9,9,45,777.0,143.5,2.1,28.5,760.0,861.95,628.09
2016,6,9,10,0,791.0,145.0,2.2,29.0,800.0,882.35,639.62
2016,6,9,10,15,800.0,147.5,2.3,29.0,833.0,896.01,648.11
2016,6,9,10,30,809.0,150.0,2.4,29.0,866.0,906.25,654.53
2016,6,9,10,45,817.0,150.5,2.5,29.5,893.0,910.08,655.61
2016,6,9,11,0,825.0,151.0,2.6,30.0,920.0,910.32,654.51
2016,6,9,11,15,554.0,311.5,2.65,30.0,832.5,810.2,584.65
2016,6,9,11,30,283.0,472.0,2.7,30.0,745.0,692.59,499.23
2016,6,9,11,45,564.5,311.0,2.8,30.0,864.5,790.98,573.49
2016,6,9,12,0,846.0,150.0,2.9,30.0,984.0,850.87,617.1
2016,6,9,12,15,847.0,150.5,2.95,30.0,988.0,827.74,601.49
2016,6,9,12,30,848.0,151.0,3.0,30.0,992.0,801.88,584.68
2016,6,9,12,45,847.0,150.5,3.05,30.5,988.5,771.37,563.56
2016,6,9,13,0,846.0,150.0,3.1,31.0,985.0,738.65,539.64
2016,6,9,13,15,843.5,149.5,3.15,31.0,973.0,702.55,514.05
2016,6,9,13,30,841.0,149.0,3.2,31.0,961.0,664.22,486.34
2016,6,9,13,45,559.5,300.5,3.25,31.0,836.0,573.23,418.39
2016,6,9,14,0,278.0,452.0,3.3,31.0,711.0,501.27,364.49
2016,6,9,14,15,166.5,424.5,3.3,30.5,578.5,410.05,299.87
2016,6,9,14,30,55.0,397.0,3.3,30.0,446.0,331.11,243.67
2016,6,9,14,45,399.5,285.0,3.3,30.0,618.0,365.51,264.9
2016,6,9,15,0,744.0,173.0,3.3,30.0,790.0,381.82,266.96
2016,6,9,15,15,553.0,248.0,3.25,30.0,694.5,328.73,227.73
2016,6,9,15,30,362.0,323.0,3.2,30.0,599.0,301.82,211.17
2016,6,9,15,45,334.0,308.5,3.15,30.0,551.0,260.16,180.27
2016,6,9,16,0,306.0,294.0,3.1,30.0,503.0,221.75,153.98
2016,6,9,16,15,186.0,272.5,3.05,29.5,397.0,189.02,137.94
2016,6,9,16,30,66.0,251.0,3.0,29.0,291.0,175.67,138.41
2016,6,9,16,45,318.0,195.0,2.95,29.0,358.0,130.86,102.6
2016,6,9,17,0,570.0,139.0,2.9,29.0,425.0,94.99,73.57
2016,6,9,17,15,533.5,130.0,2.7,28.5,373.5,90.16,70.03
2016,6,9,17,30,497.0,121.0,2.5,28.0,322.0,85.28,66.34
2016,6,9,17,45,451.5,110.0,2.3,27.5,271.5,78.72,61.15
2016,6,9,18,0,406.0,99.0,2.1,27.0,221.0,71.9,55.6
2016,6,9,18,15,343.0,85.0,1.95,26.5,173.5,62.59,47.73
2016,6,9,18,30,280.0,71.0,1.8,26.0,126.0,52.98,39.35
2016,6,9,18,45,201.0,52.5,1.65,25.5,86.0,39.68,27.61
2016,6,9,19,0,122.0,34.0,1.5,25.0,46.0,26.49,15.19
2016,6,9,19,15,61.0,17.0,1.55,24.5,23.0,13.51,0.0
2016,6,9,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,88.0,16.0,1.05,21.5,24.0,47.85,0.0
2016,6,10,6,0,176.0,32.0,1.2,22.0,48.0,108.66,72.15
2016,6,10,6,15,271.0,45.5,1.3,22.5,89.5,168.64,125.83
2016,6,10,6,30,366.0,59.0,1.4,23.0,131.0,239.18,185.02
2016,6,10,6,45,431.0,69.5,1.55,23.5,180.0,305.97,240.56
2016,6,10,7,0,496.0,80.0,1.7,24.0,229.0,375.0,296.32
2016,6,10,7,15,542.5,87.5,1.75,24.5,280.5,435.01,343.18
2016,6,10,7,30,589.0,95.0,1.8,25.0,332.0,497.61,390.35
2016,6,10,7,45,625.0,100.5,1.9,25.5,384.5,553.12,430.91
2016,6,10,8,0,661.0,106.0,2.0,26.0,437.0,609.43,470.89
2016,6,10,8,15,477.0,176.5,1.95,26.0,429.0,563.22,432.85
2016,6,10,8,30,293.0,247.0,1.9,26.0,421.0,492.81,377.2
2016,6,10,8,45,523.5,184.5,1.9,26.5,528.0,637.74,484.46
2016,6,10,9,0,754.0,122.0,1.9,27.0,635.0,781.19,582.37
2016,6,10,9,15,769.0,125.0,1.85,27.5,679.5,812.81,599.13
2016,6,10,9,30,784.0,128.0,1.8,28.0,724.0,841.86,614.95
2016,6,10,9,45,520.5,259.5,1.8,28.5,664.0,748.57,546.95
2016,6,10,10,0,257.0,391.0,1.8,29.0,604.0,627.76,457.24
2016,6,10,10,15,196.5,414.0,1.75,29.0,580.5,577.86,421.55
2016,6,10,10,30,136.0,437.0,1.7,29.0,557.0,541.76,394.39
2016,6,10,10,45,162.0,452.5,1.7,29.5,600.0,575.98,417.3
2016,6,10,11,0,188.0,468.0,1.7,30.0,643.0,608.8,438.44
2016,6,10,11,15,215.5,474.5,1.7,30.0,679.5,632.9,454.51
2016,6,10,11,30,243.0,481.0,1.7,30.0,716.0,655.07,469.25
2016,6,10,11,45,160.5,479.0,1.7,30.0,635.5,572.04,411.08
2016,6,10,12,0,78.0,477.0,1.7,30.0,555.0,482.88,348.39
2016,6,10,12,15,473.0,305.5,1.7,30.0,775.5,672.37,487.5
2016,6,10,12,30,868.0,134.0,1.7,30.0,996.0,804.68,578.83
2016,6,10,12,45,471.5,304.5,1.75,30.5,773.0,628.47,453.72
2016,6,10,13,0,75.0,475.0,1.8,31.0,550.0,449.71,323.56
2016,6,10,13,15,466.5,305.0,1.8,31.0,757.0,577.71,419.71
2016,6,10,13,30,858.0,135.0,1.8,31.0,964.0,665.33,481.85
2016,6,10,13,45,851.5,135.5,1.85,31.0,944.0,622.58,450.21
2016,6,10,14,0,845.0,136.0,1.9,31.0,924.0,578.12,417.5
2016,6,10,14,15,838.5,134.5,1.9,31.0,897.5,530.76,381.57
2016,6,10,14,30,832.0,133.0,1.9,31.0,871.0,482.1,343.64
2016,6,10,14,45,821.0,132.5,1.95,31.0,837.5,431.23,303.17
2016,6,10,15,0,810.0,132.0,2.0,31.0,804.0,375.68,258.28
2016,6,10,15,15,799.0,129.5,2.0,31.0,765.0,321.87,213.79
2016,6,10,15,30,788.0,127.0,2.0,31.0,726.0,268.3,169.56
2016,6,10,15,45,769.0,126.0,2.0,31.0,681.5,214.85,127.52
2016,6,10,16,0,750.0,125.0,2.0,31.0,637.0,163.05,91.62
2016,6,10,16,15,506.5,189.5,1.9,30.5,524.0,137.46,91.04
2016,6,10,16,30,263.0,254.0,1.8,30.0,411.0,161.34,126.14
2016,6,10,16,45,457.0,182.5,1.7,30.0,424.5,117.69,91.31
2016,6,10,17,0,651.0,111.0,1.6,30.0,438.0,76.56,58.04
2016,6,10,17,15,616.5,104.5,1.55,29.5,386.0,73.84,56.18
2016,6,10,17,30,582.0,98.0,1.5,29.0,334.0,70.96,54.1
2016,6,10,17,45,526.5,92.0,1.5,29.0,281.5,68.1,51.87
2016,6,10,18,0,471.0,86.0,1.5,29.0,229.0,63.47,48.06
2016,6,10,18,15,406.0,75.0,1.35,28.5,180.5,55.95,41.75
2016,6,10,18,30,341.0,64.0,1.2,28.0,132.0,48.25,35.06
2016,6,10,18,45,249.0,49.0,1.05,27.5,90.5,37.29,25.4
2016,6,10,19,0,157.0,34.0,0.9,27.0,49.0,26.11,14.83
2016,6,10,19,15,78.5,17.0,0.95,26.5,24.5,13.2,0.0
2016,6,10,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,5,45,60.5,17.0,1.35,23.5,22.5,37.7,0.0
2016,6,11,6,0,121.0,34.0,1.6,24.0,45.0,85.85,55.82
2016,6,11,6,15,207.5,50.5,1.75,24.0,85.0,150.23,111.59
2016,6,11,6,30,294.0,67.0,1.9,24.0,125.0,216.8,167.49
2016,6,11,6,45,147.0,73.0,2.05,24.5,102.0,155.91,121.73
2016,6,11,7,0,0.0,79.0,2.2,25.0,79.0,67.43,49.79
2016,6,11,7,15,5.5,108.0,2.3,25.5,110.5,97.22,73.99
2016,6,11,7,30,11.0,137.0,2.4,26.0,142.0,127.5,98.04
2016,6,11,7,45,92.0,174.5,2.55,26.5,220.0,228.2,178.66
2016,6,11,8,0,173.0,212.0,2.7,27.0,298.0,339.72,264.9
2016,6,11,8,15,413.0,175.0,2.7,27.0,412.0,513.34,398.23
2016,6,11,8,30,653.0,138.0,2.7,27.0,526.0,682.68,522.39
2016,6,11,8,45,672.0,144.0,2.75,27.5,573.0,723.19,547.87
2016,6,11,9,0,691.0,150.0,2.8,28.0,620.0,762.03,572.1
2016,6,11,9,15,508.5,241.0,2.8,28.0,600.0,705.59,527.75
2016,6,11,9,30,326.0,332.0,2.8,28.0,580.0,628.69,468.79
2016,6,11,9,45,311.5,356.5,2.8,28.5,603.5,642.34,476.26
2016,6,11,10,0,297.0,381.0,2.8,29.0,627.0,653.71,481.54
2016,6,11,10,15,529.5,278.5,2.8,29.0,739.0,779.04,572.26
2016,6,11,10,30,762.0,176.0,2.8,29.0,851.0,887.62,646.44
2016,6,11,10,45,534.0,309.5,2.85,29.5,789.5,806.67,585.93
2016,6,11,11,0,306.0,443.0,2.9,30.0,728.0,704.94,510.39
2016,6,11,11,15,541.0,317.0,2.9,30.0,834.0,803.09,582.66
2016,6,11,11,30,776.0,191.0,2.9,30.0,940.0,877.11,634.87
2016,6,11,11,45,542.5,333.5,2.9,30.0,860.5,791.53,572.25
2016,6,11,12,0,309.0,476.0,2.9,30.0,781.0,692.49,499.84
2016,6,11,12,15,540.0,339.5,2.85,30.0,874.5,756.31,548.61
2016,6,11,12,30,771.0,203.0,2.8,30.0,968.0,793.51,577.55
2016,6,11,12,45,538.0,344.0,2.75,30.0,876.5,711.22,515.8
2016,6,11,13,0,305.0,485.0,2.7,30.0,785.0,626.01,452.72
2016,6,11,13,15,529.0,346.0,2.65,30.0,860.0,652.57,474.89
2016,6,11,13,30,753.0,207.0,2.6,30.0,935.0,656.29,479.41
2016,6,11,13,45,745.5,207.0,2.55,30.5,915.0,616.25,448.68
2016,6,11,14,0,738.0,207.0,2.5,31.0,895.0,572.51,415.16
2016,6,11,14,15,730.0,204.5,2.45,31.0,869.0,525.63,379.6
2016,6,11,14,30,722.0,202.0,2.4,31.0,843.0,478.02,342.61
2016,6,11,14,45,685.5,215.0,2.35,31.0,805.0,429.35,304.23
2016,6,11,15,0,649.0,228.0,2.3,31.0,767.0,383.17,267.23
2016,6,11,15,15,634.5,223.0,2.2,30.5,729.0,333.98,227.83
2016,6,11,15,30,620.0,218.0,2.1,30.0,691.0,285.82,189.28
2016,6,11,15,45,468.5,255.0,2.05,30.0,599.5,243.08,161.43
2016,6,11,16,0,317.0,292.0,2.0,30.0,508.0,222.39,153.49
2016,6,11,16,15,321.0,267.0,1.95,30.0,472.0,182.6,129.38
2016,6,11,16,30,325.0,242.0,1.9,30.0,436.0,155.94,121.74
2016,6,11,16,45,403.0,206.0,1.9,30.0,424.5,131.01,102.14
