Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,17,0,481.0,170.0,1.9,30.0,413.0,112.75,87.7
2016,6,11,17,15,444.0,158.5,1.8,29.5,362.5,107.15,83.63
2016,6,11,17,30,407.0,147.0,1.7,29.0,312.0,101.23,79.21
2016,6,11,17,45,361.5,132.0,1.6,28.5,262.5,92.56,72.38
2016,6,11,18,0,316.0,117.0,1.5,28.0,213.0,85.4,66.64
2016,6,11,18,15,257.0,99.0,1.55,27.5,167.0,72.97,56.24
2016,6,11,18,30,198.0,81.0,1.6,27.0,121.0,60.24,45.28
2016,6,11,18,45,133.5,58.5,1.65,26.5,81.5,44.2,31.27
2016,6,11,19,0,69.0,36.0,1.7,26.0,42.0,28.26,16.66
2016,6,11,19,15,34.5,18.0,1.85,26.0,21.0,14.53,0.0
2016,6,11,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,12,5,45,40.5,17.0,1.7,24.5,20.5,32.29,0.0
2016,6,12,6,0,81.0,34.0,1.9,25.0,41.0,72.83,46.72
2016,6,12,6,15,155.0,54.5,1.95,25.0,80.0,127.16,93.73
2016,6,12,6,30,229.0,75.0,2.0,25.0,119.0,188.91,145.29
2016,6,12,6,45,295.5,90.0,2.15,25.5,166.0,257.62,201.72
2016,6,12,7,0,362.0,105.0,2.3,26.0,213.0,324.25,255.4
2016,6,12,7,15,411.0,117.0,2.35,26.0,263.0,383.09,302.1
2016,6,12,7,30,460.0,129.0,2.4,26.0,313.0,445.32,350.13
2016,6,12,7,45,311.5,170.5,2.5,26.5,303.5,395.76,309.92
2016,6,12,8,0,163.0,212.0,2.6,27.0,294.0,332.43,258.41
2016,6,12,8,15,163.0,237.5,2.65,27.0,327.0,363.08,281.06
2016,6,12,8,30,163.0,263.0,2.7,27.0,360.0,392.91,302.41
2016,6,12,8,45,111.0,276.5,2.75,27.5,345.5,367.22,280.48
2016,6,12,9,0,59.0,290.0,2.8,28.0,331.0,322.62,244.68
2016,6,12,9,15,189.5,312.0,2.85,28.0,453.5,471.48,357.24
2016,6,12,9,30,320.0,334.0,2.9,28.0,576.0,625.18,467.97
2016,6,12,9,45,246.0,367.5,2.95,28.5,560.0,594.76,441.93
2016,6,12,10,0,172.0,401.0,3.0,29.0,544.0,544.83,403.43
2016,6,12,10,15,445.0,301.5,3.0,29.0,691.0,724.19,534.86
2016,6,12,10,30,718.0,202.0,3.0,29.0,838.0,879.75,643.01
2016,6,12,10,45,725.0,205.0,3.05,29.5,864.0,884.77,643.3
2016,6,12,11,0,732.0,208.0,3.1,30.0,890.0,886.4,642.66
2016,6,12,11,15,586.0,310.5,3.1,30.0,864.0,836.59,605.42
2016,6,12,11,30,440.0,413.0,3.1,30.0,838.0,785.79,567.15
2016,6,12,11,45,385.5,440.0,3.15,30.0,815.5,740.81,535.88
2016,6,12,12,0,331.0,467.0,3.2,30.0,793.0,703.24,509.19
2016,6,12,12,15,391.0,453.0,3.2,30.0,839.5,724.57,524.67
2016,6,12,12,30,451.0,439.0,3.2,30.0,886.0,743.11,537.63
2016,6,12,12,45,448.5,436.0,3.25,30.5,879.5,715.39,517.46
2016,6,12,13,0,446.0,433.0,3.3,31.0,873.0,686.62,496.72
2016,6,12,13,15,456.0,423.5,3.3,31.0,869.0,660.71,478.74
2016,6,12,13,30,466.0,414.0,3.3,31.0,865.0,633.06,459.21
2016,6,12,13,45,431.0,407.5,3.3,31.0,818.5,578.59,420.46
2016,6,12,14,0,396.0,401.0,3.3,31.0,772.0,530.69,385.88
2016,6,12,14,15,408.0,383.0,3.3,31.0,755.5,492.87,358.08
2016,6,12,14,30,420.0,365.0,3.3,31.0,739.0,457.7,331.32
2016,6,12,14,45,468.0,334.0,3.3,31.0,735.0,426.73,306.39
2016,6,12,15,0,516.0,303.0,3.3,31.0,731.0,390.41,276.32
2016,6,12,15,15,482.5,295.0,3.3,30.5,680.0,339.85,237.46
2016,6,12,15,30,449.0,287.0,3.3,30.0,629.0,292.68,201.37
2016,6,12,15,45,486.5,254.0,3.3,30.0,604.0,245.92,163.46
2016,6,12,16,0,524.0,221.0,3.3,30.0,579.0,195.07,125.28
2016,6,12,16,15,423.0,232.0,3.15,29.5,507.5,159.08,109.67
2016,6,12,16,30,322.0,243.0,3.0,29.0,436.0,156.4,122.92
2016,6,12,16,45,256.0,228.0,2.95,29.0,372.5,148.4,116.86
2016,6,12,17,0,190.0,213.0,2.9,29.0,309.0,146.89,116.06
2016,6,12,17,15,173.5,191.5,2.75,28.5,271.5,133.84,106.0
2016,6,12,17,30,157.0,170.0,2.6,28.0,234.0,120.35,95.44
2016,6,12,17,45,140.5,146.5,2.5,28.0,197.5,105.31,83.21
2016,6,12,18,0,124.0,123.0,2.4,28.0,161.0,89.82,70.38
2016,6,12,18,15,99.0,100.0,2.4,27.5,126.5,74.14,57.26
2016,6,12,18,30,74.0,77.0,2.4,27.0,92.0,58.08,43.49
2016,6,12,18,45,43.5,54.5,2.45,27.0,62.5,42.58,29.87
2016,6,12,19,0,13.0,32.0,2.5,27.0,33.0,25.77,14.69
2016,6,12,19,15,6.5,16.0,2.6,26.5,16.5,13.24,0.0
2016,6,12,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.0,17.0,2.4,24.5,22.5,37.66,0.0
2016,6,13,6,0,122.0,34.0,2.6,25.0,45.0,85.93,55.47
2016,6,13,6,15,213.0,50.5,2.75,25.0,85.5,151.79,112.38
2016,6,13,6,30,304.0,67.0,2.9,25.0,126.0,220.42,169.95
2016,6,13,6,45,388.0,75.5,3.05,25.5,175.5,285.93,224.48
2016,6,13,7,0,472.0,84.0,3.2,26.0,225.0,364.58,288.05
2016,6,13,7,15,520.5,92.5,3.3,26.5,277.0,425.7,336.28
2016,6,13,7,30,569.0,101.0,3.4,27.0,329.0,489.66,385.15
2016,6,13,7,45,419.0,150.5,3.5,27.5,332.0,459.8,359.85
2016,6,13,8,0,269.0,200.0,3.6,28.0,335.0,407.97,317.37
2016,6,13,8,15,492.0,157.5,3.6,28.0,437.0,552.8,428.74
2016,6,13,8,30,715.0,115.0,3.6,28.0,539.0,704.52,539.72
2016,6,13,8,45,739.5,116.5,3.6,28.5,588.0,743.11,563.27
2016,6,13,9,0,764.0,118.0,3.6,29.0,637.0,783.48,588.36
2016,6,13,9,15,553.0,222.5,3.6,29.0,612.0,724.09,542.81
2016,6,13,9,30,342.0,327.0,3.6,29.0,587.0,637.08,475.79
2016,6,13,9,45,259.0,364.0,3.6,29.5,567.0,602.64,447.84
2016,6,13,10,0,176.0,401.0,3.6,30.0,547.0,548.31,405.76
2016,6,13,10,15,157.5,419.0,3.55,30.0,553.5,546.89,403.55
2016,6,13,10,30,139.0,437.0,3.5,30.0,560.0,544.15,400.23
2016,6,13,10,45,147.0,452.5,3.5,30.5,586.5,561.99,411.46
2016,6,13,11,0,155.0,468.0,3.5,31.0,613.0,578.61,421.68
2016,6,13,11,15,502.5,303.5,3.45,31.0,786.5,755.83,551.89
2016,6,13,11,30,850.0,139.0,3.4,31.0,960.0,883.6,639.93
2016,6,13,11,45,850.5,141.0,3.4,31.5,971.0,868.04,627.12
2016,6,13,12,0,851.0,143.0,3.4,32.0,982.0,849.08,613.23
2016,6,13,12,15,556.5,319.0,3.4,32.0,868.5,752.43,543.71
2016,6,13,12,30,262.0,495.0,3.4,32.0,755.0,638.02,459.32
2016,6,13,12,45,554.0,320.5,3.4,32.0,868.0,704.5,511.4
2016,6,13,13,0,846.0,146.0,3.4,32.0,981.0,736.05,537.49
2016,6,13,13,15,505.0,318.5,3.4,32.0,816.0,615.05,447.64
2016,6,13,13,30,164.0,491.0,3.4,32.0,651.0,500.97,362.76
2016,6,13,13,45,496.0,318.0,3.4,32.0,784.5,553.06,403.33
2016,6,13,14,0,828.0,145.0,3.4,32.0,918.0,575.85,419.56
2016,6,13,14,15,495.5,293.0,3.35,32.0,752.0,474.56,344.21
2016,6,13,14,30,163.0,441.0,3.3,32.0,586.0,404.63,293.57
2016,6,13,14,45,470.5,295.0,3.25,32.0,691.0,401.79,287.66
2016,6,13,15,0,778.0,149.0,3.2,32.0,796.0,378.16,261.54
2016,6,13,15,15,560.5,239.5,3.15,32.0,694.0,324.65,222.8
2016,6,13,15,30,343.0,330.0,3.1,32.0,592.0,302.78,210.84
2016,6,13,15,45,357.0,304.0,3.05,32.0,562.5,262.62,179.64
2016,6,13,16,0,371.0,278.0,3.0,32.0,533.0,221.11,149.56
2016,6,13,16,15,388.5,250.5,2.85,31.5,500.0,177.68,123.44
2016,6,13,16,30,406.0,223.0,2.7,31.0,467.0,137.89,106.98
2016,6,13,16,45,336.5,214.0,2.6,31.0,403.5,141.89,110.62
2016,6,13,17,0,267.0,205.0,2.5,31.0,340.0,136.7,106.8
2016,6,13,17,15,254.0,182.5,2.45,30.5,299.5,124.26,97.29
2016,6,13,17,30,241.0,160.0,2.4,30.0,259.0,111.19,87.11
2016,6,13,17,45,218.0,139.0,2.35,29.5,218.5,98.33,76.9
2016,6,13,18,0,195.0,118.0,2.3,29.0,178.0,84.95,66.02
2016,6,13,18,15,163.0,97.0,2.35,28.5,140.5,71.0,54.39
2016,6,13,18,30,131.0,76.0,2.4,28.0,103.0,57.83,43.11
2016,6,13,18,45,85.0,55.0,2.45,28.0,70.5,42.49,29.67
2016,6,13,19,0,39.0,34.0,2.5,28.0,38.0,26.88,15.54
2016,6,13,19,15,19.5,17.0,2.65,27.5,19.0,13.83,0.0
2016,6,13,19,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,45,38.5,17.5,2.55,24.5,21.0,25.06,0.0
2016,6,14,6,0,77.0,35.0,2.8,25.0,42.0,72.88,46.66
2016,6,14,6,15,159.0,54.5,3.05,25.0,81.5,128.36,94.65
2016,6,14,6,30,241.0,74.0,3.3,25.0,121.0,192.37,148.25
2016,6,14,6,45,314.5,87.5,3.6,25.5,169.0,263.41,207.02
2016,6,14,7,0,388.0,101.0,3.9,26.0,217.0,333.0,263.68
2016,6,14,7,15,194.0,111.5,4.0,26.0,169.5,237.5,188.34
2016,6,14,7,30,0.0,122.0,4.1,26.0,122.0,105.9,80.46
2016,6,14,7,45,20.5,158.0,4.25,26.5,168.5,152.87,118.13
2016,6,14,8,0,41.0,194.0,4.4,27.0,215.0,213.28,165.47
2016,6,14,8,15,64.5,225.5,4.35,27.0,262.0,262.75,203.78
2016,6,14,8,30,88.0,257.0,4.3,27.0,309.0,313.38,242.4
2016,6,14,8,45,153.0,282.5,4.3,27.5,382.5,407.2,313.34
2016,6,14,9,0,218.0,308.0,4.3,28.0,456.0,489.24,373.66
2016,6,14,9,15,125.5,304.0,4.15,28.0,390.5,408.21,310.4
2016,6,14,9,30,33.0,300.0,4.0,28.0,325.0,307.38,232.07
2016,6,14,9,45,28.0,302.5,3.85,28.5,325.0,303.82,228.45
2016,6,14,10,0,23.0,305.0,3.7,29.0,325.0,285.65,213.8
2016,6,14,10,15,34.0,343.5,3.55,29.5,373.5,345.49,257.32
2016,6,14,10,30,45.0,382.0,3.4,30.0,422.0,390.25,288.81
2016,6,14,10,45,89.0,423.5,3.25,30.5,505.5,467.07,343.58
2016,6,14,11,0,133.0,465.0,3.1,31.0,589.0,555.85,404.83
2016,6,14,11,15,113.5,469.5,3.05,31.0,577.0,536.58,389.91
2016,6,14,11,30,94.0,474.0,3.0,31.0,565.0,505.65,367.53
2016,6,14,11,45,198.5,476.0,2.95,31.5,671.0,602.14,435.69
2016,6,14,12,0,303.0,478.0,2.9,32.0,777.0,689.1,494.62
2016,6,14,12,15,282.0,486.5,2.95,32.0,766.0,663.52,476.22
2016,6,14,12,30,261.0,495.0,3.0,32.0,755.0,637.29,458.0
2016,6,14,12,45,550.5,323.5,3.15,32.0,868.0,704.4,510.32
2016,6,14,13,0,840.0,152.0,3.3,32.0,981.0,736.23,537.07
2016,6,14,13,15,837.5,151.5,3.4,32.0,969.5,700.61,511.59
2016,6,14,13,30,835.0,151.0,3.5,32.0,958.0,662.77,484.4
2016,6,14,13,45,831.5,148.5,3.6,32.0,939.0,620.79,453.64
2016,6,14,14,0,828.0,146.0,3.7,32.0,920.0,576.92,420.7
2016,6,14,14,15,821.5,144.5,3.7,32.0,894.0,530.48,384.75
2016,6,14,14,30,815.0,143.0,3.7,32.0,868.0,481.36,345.92
2016,6,14,14,45,805.5,141.0,3.75,32.0,835.0,429.77,304.36
2016,6,14,15,0,796.0,139.0,3.8,32.0,802.0,377.78,261.5
2016,6,14,15,15,784.0,136.5,3.75,32.0,763.0,324.54,217.07
2016,6,14,15,30,772.0,134.0,3.7,32.0,724.0,271.64,173.1
2016,6,14,15,45,754.0,132.5,3.7,32.0,680.0,218.99,131.34
2016,6,14,16,0,736.0,131.0,3.7,32.0,636.0,167.89,95.44
2016,6,14,16,15,716.5,126.5,3.55,31.5,588.0,108.63,63.2
2016,6,14,16,30,697.0,122.0,3.4,31.0,540.0,79.61,59.91
2016,6,14,16,45,668.5,118.0,3.25,31.0,489.5,78.97,59.62
2016,6,14,17,0,640.0,114.0,3.1,31.0,439.0,78.25,59.26
2016,6,14,17,15,605.5,108.0,3.0,30.5,387.0,75.99,57.74
2016,6,14,17,30,571.0,102.0,2.9,30.0,335.0,73.59,56.08
2016,6,14,17,45,524.0,94.0,2.8,29.5,283.5,69.42,52.88
2016,6,14,18,0,477.0,86.0,2.7,29.0,232.0,65.09,49.43
2016,6,14,18,15,411.0,75.5,2.7,28.5,183.5,56.29,42.05
2016,6,14,18,30,345.0,65.0,2.7,28.0,135.0,48.95,35.68
2016,6,14,18,45,254.5,50.5,2.75,28.0,94.0,38.38,26.29
2016,6,14,19,0,164.0,36.0,2.8,28.0,53.0,27.61,16.18
2016,6,14,19,15,82.0,18.0,2.9,27.5,26.5,13.96,0.0
2016,6,14,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,17.5,2.75,24.5,20.0,22.53,0.0
2016,6,15,6,0,58.0,35.0,3.0,25.0,40.0,60.72,38.0
2016,6,15,6,15,132.5,56.5,3.15,25.0,79.0,120.92,89.09
2016,6,15,6,30,207.0,78.0,3.3,25.0,118.0,182.51,140.57
2016,6,15,6,45,280.5,92.5,3.45,25.5,165.5,242.63,190.56
2016,6,15,7,0,354.0,107.0,3.6,26.0,213.0,320.98,253.9
2016,6,15,7,15,405.0,119.0,3.7,26.5,263.5,380.49,301.07
2016,6,15,7,30,456.0,131.0,3.8,27.0,314.0,443.61,349.7
2016,6,15,7,45,507.5,135.5,3.95,27.5,366.5,502.08,393.73
2016,6,15,8,0,559.0,140.0,4.1,28.0,419.0,570.12,443.59
2016,6,15,8,15,588.5,147.0,4.15,28.0,469.5,620.22,479.67
2016,6,15,8,30,618.0,154.0,4.2,28.0,520.0,670.01,514.92
2016,6,15,8,45,659.0,150.5,4.3,28.5,571.5,717.49,547.42
2016,6,15,9,0,700.0,147.0,4.4,29.0,623.0,764.28,578.18
2016,6,15,9,15,717.0,151.0,4.45,29.5,667.0,797.6,598.62
2016,6,15,9,30,734.0,155.0,4.5,30.0,711.0,828.6,617.33
2016,6,15,9,45,758.5,151.5,4.6,30.5,753.0,850.67,630.03
2016,6,15,10,0,783.0,148.0,4.7,31.0,795.0,875.51,644.74
2016,6,15,10,15,792.5,150.5,4.7,31.0,828.5,889.79,653.11
2016,6,15,10,30,802.0,153.0,4.7,31.0,862.0,900.7,659.35
2016,6,15,10,45,814.0,151.5,4.7,31.5,890.5,906.47,660.92
2016,6,15,11,0,826.0,150.0,4.7,32.0,919.0,896.3,652.03
2016,6,15,11,15,830.5,151.0,4.65,32.0,938.5,890.54,647.42
2016,6,15,11,30,835.0,152.0,4.6,32.0,958.0,881.22,640.57
2016,6,15,11,45,846.5,147.0,4.6,32.5,972.5,869.53,631.18
2016,6,15,12,0,858.0,142.0,4.6,33.0,987.0,854.3,619.57
2016,6,15,12,15,859.0,142.0,4.5,33.0,991.5,830.94,603.52
2016,6,15,12,30,860.0,142.0,4.4,33.0,996.0,804.79,585.68
2016,6,15,12,45,860.5,141.0,4.3,33.0,993.0,775.08,565.47
2016,6,15,13,0,861.0,140.0,4.2,33.0,990.0,743.01,542.69
2016,6,15,13,15,858.5,139.0,4.1,33.0,978.5,706.39,516.08
2016,6,15,13,30,856.0,138.0,4.0,33.0,967.0,667.48,487.42
2016,6,15,13,45,852.5,136.5,3.9,33.5,948.0,625.42,455.07
2016,6,15,14,0,849.0,135.0,3.8,34.0,929.0,581.4,420.75
2016,6,15,14,15,843.0,133.5,3.7,34.0,903.0,534.31,384.36
2016,6,15,14,30,837.0,132.0,3.6,34.0,877.0,485.87,346.06
2016,6,15,14,45,829.0,129.5,3.5,34.0,844.0,434.78,304.9
2016,6,15,15,0,821.0,127.0,3.4,34.0,811.0,382.98,262.29
2016,6,15,15,15,810.5,125.0,3.3,33.5,772.5,324.72,214.9
2016,6,15,15,30,800.0,123.0,3.2,33.0,734.0,271.1,170.83
2016,6,15,15,45,786.0,120.0,3.1,33.0,690.5,216.54,127.52
2016,6,15,16,0,772.0,117.0,3.0,33.0,647.0,163.0,89.76
2016,6,15,16,15,753.5,113.5,2.9,32.5,599.0,110.14,62.98
2016,6,15,16,30,735.0,110.0,2.8,32.0,551.0,80.03,59.97
2016,6,15,16,45,710.0,105.5,2.75,32.0,500.0,71.57,53.31
2016,6,15,17,0,685.0,101.0,2.7,32.0,449.0,70.16,52.36
2016,6,15,17,15,652.5,96.0,2.55,31.5,397.0,68.18,51.05
2016,6,15,17,30,620.0,91.0,2.4,31.0,345.0,66.11,49.63
2016,6,15,17,45,575.5,84.0,2.25,30.5,293.0,62.33,46.73
2016,6,15,18,0,531.0,77.0,2.1,30.0,241.0,58.41,43.62
2016,6,15,18,15,466.5,68.0,2.15,29.5,191.5,52.6,38.78
2016,6,15,18,30,402.0,59.0,2.2,29.0,142.0,46.64,33.59
2016,6,15,18,45,306.0,47.0,2.3,28.5,99.0,36.02,24.29
2016,6,15,19,0,210.0,35.0,2.4,28.0,56.0,26.99,15.74
2016,6,15,19,15,105.0,17.5,2.55,27.5,28.0,13.61,0.0
2016,6,15,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,5,45,54.0,17.5,2.55,24.5,22.5,29.04,0.0
2016,6,16,6,0,108.0,35.0,2.8,25.0,45.0,82.71,52.98
2016,6,16,6,15,199.5,52.0,2.9,25.0,85.5,147.8,109.27
2016,6,16,6,30,291.0,69.0,3.0,25.0,126.0,216.15,166.52
2016,6,16,6,45,163.0,88.5,3.2,25.5,122.5,181.16,141.52
2016,6,16,7,0,35.0,108.0,3.4,26.0,119.0,122.43,94.46
2016,6,16,7,15,300.5,106.0,3.45,26.5,224.5,305.53,242.68
2016,6,16,7,30,566.0,104.0,3.5,27.0,330.0,489.36,385.49
2016,6,16,7,45,617.0,105.5,3.55,27.5,385.0,549.74,429.81
2016,6,16,8,0,668.0,107.0,3.6,28.0,440.0,611.93,474.71
2016,6,16,8,15,694.0,112.0,3.6,28.0,491.5,660.87,509.4
2016,6,16,8,30,720.0,117.0,3.6,28.0,543.0,709.1,542.37
2016,6,16,8,45,748.5,116.5,3.65,28.5,593.0,748.87,567.54
2016,6,16,9,0,777.0,116.0,3.7,29.0,643.0,790.73,593.83
2016,6,16,9,15,791.0,119.0,3.7,29.5,687.5,822.2,612.4
2016,6,16,9,30,805.0,122.0,3.7,30.0,732.0,851.01,629.04
2016,6,16,9,45,819.0,123.0,3.7,30.5,772.0,874.81,642.2
2016,6,16,10,0,833.0,124.0,3.7,31.0,812.0,885.39,646.56
2016,6,16,10,15,841.0,125.5,3.7,31.0,845.0,897.75,653.58
2016,6,16,10,30,849.0,127.0,3.7,31.0,878.0,906.66,658.39
2016,6,16,10,45,855.0,128.5,3.75,31.5,904.5,910.18,658.74
2016,6,16,11,0,861.0,130.0,3.8,32.0,931.0,910.06,656.85
2016,6,16,11,15,864.5,131.0,3.8,32.0,950.5,903.56,651.99
2016,6,16,11,30,868.0,132.0,3.8,32.0,970.0,893.42,644.89
2016,6,16,11,45,868.5,134.0,3.8,32.5,981.5,877.89,633.08
2016,6,16,12,0,869.0,136.0,3.8,33.0,993.0,858.89,619.14
2016,6,16,12,15,869.5,136.0,3.8,33.0,997.0,835.03,603.33
2016,6,16,12,30,870.0,136.0,3.8,33.0,1001.0,808.34,585.69
2016,6,16,12,45,867.5,137.0,3.8,33.5,997.0,777.67,564.2
2016,6,16,13,0,865.0,138.0,3.8,34.0,993.0,744.75,540.34
2016,6,16,13,15,862.5,137.5,3.8,34.0,981.0,708.4,514.45
2016,6,16,13,30,860.0,137.0,3.8,34.0,969.0,669.75,486.45
2016,6,16,13,45,853.5,137.0,3.8,34.0,949.5,626.81,454.85
2016,6,16,14,0,847.0,137.0,3.8,34.0,930.0,582.16,421.28
2016,6,16,14,15,841.0,135.5,3.75,34.0,904.0,535.19,385.1
2016,6,16,14,30,835.0,134.0,3.7,34.0,878.0,486.86,346.97
2016,6,16,14,45,823.5,134.0,3.7,34.0,844.0,436.15,306.24
2016,6,16,15,0,812.0,134.0,3.7,34.0,810.0,380.94,261.36
2016,6,16,15,15,800.5,131.5,3.65,33.5,771.5,327.01,217.16
2016,6,16,15,30,789.0,129.0,3.6,33.0,733.0,273.35,173.12
2016,6,16,15,45,773.5,126.5,3.55,33.0,689.0,219.48,130.36
2016,6,16,16,0,758.0,124.0,3.5,33.0,645.0,166.83,93.2
2016,6,16,16,15,739.0,120.0,3.35,32.5,597.5,114.42,66.35
2016,6,16,16,30,720.0,116.0,3.2,32.0,550.0,76.22,56.88
2016,6,16,16,45,696.0,111.0,3.1,32.0,499.0,74.82,55.97
2016,6,16,17,0,672.0,106.0,3.0,32.0,448.0,73.26,54.9
2016,6,16,17,15,638.5,100.5,2.85,31.5,396.0,71.08,53.44
2016,6,16,17,30,605.0,95.0,2.7,31.0,344.0,68.79,51.85
2016,6,16,17,45,562.0,87.5,2.55,30.5,292.0,64.79,48.78
2016,6,16,18,0,519.0,80.0,2.4,30.0,240.0,60.62,45.47
2016,6,16,18,15,453.5,71.0,2.35,29.5,191.0,54.91,40.72
2016,6,16,18,30,388.0,62.0,2.3,29.0,142.0,47.02,33.92
2016,6,16,18,45,297.0,48.5,2.25,28.5,99.0,37.08,25.19
2016,6,16,19,0,206.0,35.0,2.2,28.0,56.0,26.97,15.78
2016,6,16,19,15,103.0,17.5,2.25,27.5,28.0,13.6,0.0
2016,6,16,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,5,45,77.0,17.0,2.65,23.5,24.0,34.55,0.0
2016,6,17,6,0,154.0,34.0,2.9,24.0,48.0,102.93,66.85
2016,6,17,6,15,252.0,48.5,3.0,24.5,89.5,163.14,120.75
2016,6,17,6,30,350.0,63.0,3.1,25.0,131.0,234.33,180.42
2016,6,17,6,45,439.0,70.0,3.25,25.5,182.5,307.06,240.84
2016,6,17,7,0,528.0,77.0,3.4,26.0,234.0,385.27,304.21
2016,6,17,7,15,575.0,84.0,3.4,26.5,286.5,446.27,352.31
2016,6,17,7,30,622.0,91.0,3.4,27.0,339.0,509.88,400.72
2016,6,17,7,45,666.0,93.0,3.4,27.5,393.5,568.03,443.57
2016,6,17,8,0,710.0,95.0,3.4,28.0,448.0,627.48,486.04
2016,6,17,8,15,734.0,99.5,3.35,28.0,500.0,673.35,517.92
2016,6,17,8,30,758.0,104.0,3.3,28.0,552.0,720.78,549.46
2016,6,17,8,45,782.5,104.0,3.25,28.5,602.0,762.34,575.2
2016,6,17,9,0,807.0,104.0,3.2,29.0,652.0,802.22,599.33
2016,6,17,9,15,820.5,107.0,3.15,29.5,696.5,834.03,617.59
2016,6,17,9,30,834.0,110.0,3.1,30.0,741.0,854.16,627.86
2016,6,17,9,45,847.5,110.0,3.1,30.5,781.0,876.84,640.16
2016,6,17,10,0,861.0,110.0,3.1,31.0,821.0,896.45,650.38
2016,6,17,10,15,868.5,112.0,3.05,31.0,854.5,909.33,657.21
2016,6,17,10,30,876.0,114.0,3.0,31.0,888.0,918.65,661.85
2016,6,17,10,45,883.0,114.0,2.95,31.5,915.5,921.94,661.36
2016,6,17,11,0,890.0,114.0,2.9,32.0,943.0,921.55,658.66
2016,6,17,11,15,893.5,115.0,2.8,32.0,962.5,915.19,653.24
2016,6,17,11,30,897.0,116.0,2.7,32.0,982.0,905.09,645.58
2016,6,17,11,45,902.5,114.0,2.65,32.5,994.5,890.41,634.19
2016,6,17,12,0,908.0,112.0,2.6,33.0,1007.0,872.13,620.65
2016,6,17,12,15,908.5,112.5,2.5,33.0,1011.0,848.33,604.58
2016,6,17,12,30,909.0,113.0,2.4,33.0,1015.0,821.49,586.62
2016,6,17,12,45,907.5,113.0,2.35,33.5,1011.5,790.02,564.87
2016,6,17,13,0,906.0,113.0,2.3,34.0,1008.0,756.04,541.36
2016,6,17,13,15,903.5,112.5,2.15,34.0,996.0,718.42,514.4
2016,6,17,13,30,901.0,112.0,2.0,34.0,984.0,678.36,485.36
2016,6,17,13,45,897.0,111.0,1.95,34.0,965.0,634.68,453.86
2016,6,17,14,0,893.0,110.0,1.9,34.0,946.0,588.95,420.18
2016,6,17,14,15,887.0,109.0,1.85,34.0,919.5,540.35,383.57
2016,6,17,14,30,881.0,108.0,1.8,34.0,893.0,490.29,344.88
2016,6,17,14,45,872.5,107.0,1.8,34.0,859.5,437.97,303.63
2016,6,17,15,0,864.0,106.0,1.8,34.0,826.0,384.91,260.71
2016,6,17,15,15,854.0,104.0,1.8,34.0,787.0,330.19,215.84
2016,6,17,15,30,844.0,102.0,1.8,34.0,748.0,275.38,170.88
2016,6,17,15,45,831.0,99.5,1.8,34.0,704.0,219.83,127.13
2016,6,17,16,0,818.0,97.0,1.8,34.0,660.0,165.0,88.7
2016,6,17,16,15,801.0,94.0,1.75,33.5,612.0,101.13,54.01
2016,6,17,16,30,784.0,91.0,1.7,33.0,564.0,68.07,49.98
2016,6,17,16,45,761.5,88.0,1.7,33.0,512.5,67.08,49.4
2016,6,17,17,0,739.0,85.0,1.7,33.0,461.0,66.02,48.73
2016,6,17,17,15,709.5,80.5,1.65,32.5,408.5,63.7,47.12
2016,6,17,17,30,680.0,76.0,1.6,32.0,356.0,56.17,41.17
2016,6,17,17,45,637.5,70.5,1.6,31.5,303.0,53.0,38.76
2016,6,17,18,0,595.0,65.0,1.6,31.0,250.0,49.73,36.18
2016,6,17,18,15,534.0,58.0,1.5,30.0,199.5,45.08,32.4
2016,6,17,18,30,473.0,51.0,1.4,29.0,149.0,40.36,28.35
2016,6,17,18,45,377.0,41.5,1.35,28.5,104.5,33.29,22.07
2016,6,17,19,0,281.0,32.0,1.3,28.0,60.0,26.13,15.16
2016,6,17,19,15,140.5,16.0,1.45,27.5,30.0,12.91,0.0
2016,6,17,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,18,5,45,78.0,16.5,1.85,24.5,23.5,34.32,0.0
2016,6,18,6,0,156.0,33.0,2.1,25.0,47.0,102.2,65.72
2016,6,18,6,15,253.5,47.5,2.2,25.0,88.0,162.3,119.61
2016,6,18,6,30,351.0,62.0,2.3,25.0,129.0,233.31,179.19
2016,6,18,6,45,426.5,70.5,2.45,25.5,178.5,296.83,232.24
2016,6,18,7,0,502.0,79.0,2.6,26.0,228.0,373.14,293.81
2016,6,18,7,15,550.0,86.5,2.55,26.0,280.5,434.07,342.13
2016,6,18,7,30,598.0,94.0,2.5,26.0,333.0,497.77,390.98
2016,6,18,7,45,382.5,152.0,2.5,26.5,313.0,435.32,340.46
2016,6,18,8,0,167.0,210.0,2.5,27.0,293.0,332.33,258.17
2016,6,18,8,15,131.0,233.5,2.45,27.5,303.0,334.31,257.94
2016,6,18,8,30,95.0,257.0,2.4,28.0,313.0,318.66,243.97
2016,6,18,8,45,195.0,274.5,2.35,28.5,402.5,432.27,329.15
2016,6,18,9,0,295.0,292.0,2.3,29.0,492.0,551.96,414.78
2016,6,18,9,15,208.0,323.5,2.15,29.0,469.0,498.41,372.54
2016,6,18,9,30,121.0,355.0,2.0,29.0,446.0,455.65,338.56
2016,6,18,9,45,473.0,241.5,1.85,29.5,627.0,686.12,506.27
2016,6,18,10,0,825.0,128.0,1.7,30.0,808.0,881.71,633.74
2016,6,18,10,15,833.5,130.0,1.55,30.0,842.0,894.98,637.38
2016,6,18,10,30,842.0,132.0,1.4,30.0,876.0,904.81,640.61
2016,6,18,10,45,851.0,131.5,1.25,30.5,903.5,909.23,639.11
2016,6,18,11,0,860.0,131.0,1.1,31.0,931.0,910.07,635.4
2016,6,18,11,15,864.5,132.0,1.05,31.0,951.5,904.56,630.64
2016,6,18,11,30,869.0,133.0,1.0,31.0,972.0,895.38,623.8
2016,6,18,11,45,864.5,139.0,1.0,31.5,982.5,878.93,612.16
2016,6,18,12,0,860.0,145.0,1.0,32.0,993.0,858.96,598.53
2016,6,18,12,15,861.5,145.0,1.05,32.0,997.5,836.03,585.04
2016,6,18,12,30,863.0,145.0,1.1,32.0,1002.0,810.26,569.71
2016,6,18,12,45,864.0,144.0,1.2,32.5,999.5,780.91,551.46
2016,6,18,13,0,865.0,143.0,1.3,33.0,997.0,749.18,530.54
2016,6,18,13,15,862.5,142.0,1.35,33.0,985.5,712.5,506.13
2016,6,18,13,30,860.0,141.0,1.4,33.0,974.0,673.53,479.57
2016,6,18,13,45,856.5,139.5,1.45,33.0,955.5,631.39,450.13
2016,6,18,14,0,853.0,138.0,1.5,33.0,937.0,587.27,418.42
2016,6,18,14,15,847.0,136.5,1.5,33.0,910.5,540.06,383.31
2016,6,18,14,30,841.0,135.0,1.5,33.0,884.0,491.47,346.15
2016,6,18,14,45,828.5,135.0,1.55,33.0,850.0,440.07,306.1
2016,6,18,15,0,816.0,135.0,1.6,33.0,816.0,384.34,261.88
2016,6,18,15,15,804.0,132.5,1.6,33.0,776.5,330.05,217.73
2016,6,18,15,30,792.0,130.0,1.6,33.0,737.0,276.08,173.75
2016,6,18,15,45,774.5,128.0,1.65,33.0,692.5,222.03,131.47
2016,6,18,16,0,757.0,126.0,1.7,33.0,648.0,169.43,94.64
2016,6,18,16,15,737.5,122.0,1.65,32.5,599.5,117.03,67.65
2016,6,18,16,30,718.0,118.0,1.6,32.0,551.0,77.35,57.71
2016,6,18,16,45,687.0,115.0,1.6,32.0,499.0,77.17,57.83
2016,6,18,17,0,656.0,112.0,1.6,32.0,447.0,76.98,57.89
2016,6,18,17,15,622.0,106.0,1.55,31.5,394.5,74.64,56.32
2016,6,18,17,30,588.0,100.0,1.5,31.0,342.0,72.17,54.6
2016,6,18,17,45,533.5,94.0,1.45,30.5,289.0,69.36,52.55
2016,6,18,18,0,479.0,88.0,1.4,30.0,236.0,64.81,48.95
2016,6,18,18,15,415.5,77.0,1.3,29.0,187.5,57.34,42.84
2016,6,18,18,30,352.0,66.0,1.2,28.0,139.0,49.67,36.31
2016,6,18,18,45,258.5,51.5,1.2,27.5,96.5,39.11,27.02
2016,6,18,19,0,165.0,37.0,1.2,27.0,54.0,28.35,17.05
2016,6,18,19,15,82.5,18.5,1.2,26.5,27.0,14.33,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,4.0,0.8,23.5,4.0,3.41,0.0
2016,6,19,6,0,0.0,8.0,0.9,24.0,8.0,6.57,0.0
2016,6,19,6,15,0.0,16.0,1.0,24.5,16.0,13.16,4.96
2016,6,19,6,30,0.0,24.0,1.1,25.0,24.0,19.77,10.56
2016,6,19,6,45,0.0,33.5,1.25,25.5,33.5,27.64,17.14
2016,6,19,7,0,0.0,43.0,1.4,26.0,43.0,35.53,23.63
2016,6,19,7,15,0.0,68.5,1.45,26.0,68.5,56.82,41.0
2016,6,19,7,30,0.0,94.0,1.5,26.0,94.0,79.48,59.23
2016,6,19,7,45,19.5,143.0,1.55,26.5,152.5,137.59,105.68
2016,6,19,8,0,39.0,192.0,1.6,27.0,211.0,209.71,161.71
2016,6,19,8,15,346.5,164.0,1.55,27.0,366.5,449.81,348.4
2016,6,19,8,30,654.0,136.0,1.5,27.0,522.0,677.6,512.74
2016,6,19,8,45,676.0,140.5,1.5,27.5,570.0,719.11,537.16
2016,6,19,9,0,698.0,145.0,1.5,28.0,618.0,759.12,561.16
2016,6,19,9,15,714.5,149.0,1.55,28.0,662.0,792.11,581.75
2016,6,19,9,30,731.0,153.0,1.6,28.0,706.0,822.77,600.76
2016,6,19,9,45,742.0,157.5,1.65,28.5,744.5,841.05,610.42
2016,6,19,10,0,753.0,162.0,1.7,29.0,783.0,861.65,621.72
2016,6,19,10,15,762.5,164.5,1.75,29.0,816.5,875.79,630.1
2016,6,19,10,30,772.0,167.0,1.8,29.0,850.0,886.63,636.51
2016,6,19,10,45,603.0,276.0,1.9,29.0,819.5,839.42,603.42
2016,6,19,11,0,434.0,385.0,2.0,29.0,789.0,777.41,558.62
2016,6,19,11,15,613.0,281.0,2.05,29.0,865.0,835.34,601.77
2016,6,19,11,30,792.0,177.0,2.1,29.0,941.0,878.85,632.19
2016,6,19,11,45,802.5,172.5,2.2,29.0,955.0,866.58,624.34
2016,6,19,12,0,813.0,168.0,2.3,29.0,969.0,850.77,614.7
2016,6,19,12,15,814.0,168.0,2.3,29.0,973.5,827.55,599.46
2016,6,19,12,30,815.0,168.0,2.3,29.0,978.0,801.45,582.37
2016,6,19,12,45,555.5,324.0,2.3,29.5,875.5,709.89,514.13
2016,6,19,13,0,296.0,480.0,2.3,30.0,773.0,616.73,444.75
2016,6,19,13,15,334.5,455.5,2.25,30.0,783.0,604.82,437.32
2016,6,19,13,30,373.0,431.0,2.2,30.0,793.0,589.79,426.89
2016,6,19,13,45,320.0,443.5,2.2,30.0,749.5,543.11,393.48
2016,6,19,14,0,267.0,456.0,2.2,30.0,706.0,499.76,362.39
2016,6,19,14,15,533.0,304.0,2.15,30.0,785.0,503.74,365.17
2016,6,19,14,30,799.0,152.0,2.1,30.0,864.0,483.46,347.32
2016,6,19,14,45,793.5,147.5,2.05,30.0,832.5,432.57,306.44
2016,6,19,15,0,788.0,143.0,2.0,30.0,801.0,380.9,264.12
2016,6,19,15,15,777.0,140.5,1.95,30.0,763.0,328.44,220.6
2016,6,19,15,30,766.0,138.0,1.9,30.0,725.0,276.22,177.3
2016,6,19,15,45,754.5,132.5,1.85,30.0,682.5,222.29,134.27
2016,6,19,16,0,743.0,127.0,1.8,30.0,640.0,169.16,96.14
2016,6,19,16,15,724.5,123.0,1.8,29.5,592.5,117.65,69.06
2016,6,19,16,30,706.0,119.0,1.8,29.0,545.0,77.72,58.78
2016,6,19,16,45,401.5,167.5,1.8,29.0,405.5,107.32,83.34
2016,6,19,17,0,97.0,216.0,1.8,29.0,266.0,153.97,121.61
2016,6,19,17,15,347.5,155.5,1.65,28.5,304.0,103.63,80.94
2016,6,19,17,30,598.0,95.0,1.5,28.0,342.0,68.61,52.3
2016,6,19,17,45,557.0,87.0,1.4,28.0,291.0,64.26,48.85
2016,6,19,18,0,516.0,79.0,1.3,28.0,240.0,59.71,45.09
2016,6,19,18,15,454.0,69.5,1.25,27.5,191.0,53.59,39.97
2016,6,19,18,30,392.0,60.0,1.2,27.0,142.0,47.29,34.48
2016,6,19,18,45,305.5,47.5,1.2,26.5,100.0,36.37,24.87
2016,6,19,19,0,219.0,35.0,1.2,26.0,58.0,27.0,16.1
2016,6,19,19,15,109.5,17.5,1.2,25.5,29.0,13.61,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,45,73.0,15.5,0.6,22.5,22.0,32.05,0.0
2016,6,20,6,0,146.0,31.0,0.6,23.0,44.0,96.31,61.56
2016,6,20,6,15,241.0,45.5,0.75,23.5,84.5,154.9,114.1
2016,6,20,6,30,336.0,60.0,0.9,24.0,125.0,224.09,171.6
2016,6,20,6,45,408.0,70.0,1.05,25.0,173.0,286.79,223.09
2016,6,20,7,0,480.0,80.0,1.2,26.0,221.0,361.78,282.38
2016,6,20,7,15,528.0,87.5,1.2,26.5,272.5,421.67,328.42
2016,6,20,7,30,576.0,95.0,1.2,27.0,324.0,484.38,374.84
2016,6,20,7,45,392.5,150.5,1.3,27.5,316.5,439.91,339.24
2016,6,20,8,0,209.0,206.0,1.4,28.0,309.0,357.43,274.83
2016,6,20,8,15,156.5,231.5,1.4,28.0,314.0,350.99,268.62
2016,6,20,8,30,104.0,257.0,1.4,28.0,319.0,325.63,247.84
2016,6,20,8,45,428.5,188.0,1.4,28.5,473.5,561.49,424.48
2016,6,20,9,0,753.0,119.0,1.4,29.0,628.0,772.72,568.7
2016,6,20,9,15,516.5,229.5,1.35,29.5,590.0,698.27,510.73
2016,6,20,9,30,280.0,340.0,1.3,30.0,552.0,595.23,433.59
2016,6,20,9,45,544.5,234.5,1.3,30.5,674.0,742.38,537.58
2016,6,20,10,0,809.0,129.0,1.3,31.0,796.0,878.62,624.07
2016,6,20,10,15,818.0,131.0,1.25,31.0,829.5,881.8,622.79
2016,6,20,10,30,827.0,133.0,1.2,31.0,863.0,892.11,627.59
2016,6,20,10,45,835.0,133.5,1.2,31.5,890.5,896.64,628.2
2016,6,20,11,0,843.0,134.0,1.2,32.0,918.0,897.63,626.8
2016,6,20,11,15,847.5,135.0,1.2,32.0,938.0,892.31,622.91
2016,6,20,11,30,852.0,136.0,1.2,32.0,958.0,883.38,616.97
2016,6,20,11,45,623.0,283.5,1.25,32.5,889.0,816.85,571.64
2016,6,20,12,0,394.0,431.0,1.3,33.0,820.0,726.06,507.72
2016,6,20,12,15,323.0,463.5,1.35,33.0,783.0,678.68,476.38
2016,6,20,12,30,252.0,496.0,1.4,33.0,746.0,631.98,444.7
2016,6,20,12,45,558.5,314.5,1.5,33.0,867.0,704.81,499.94
2016,6,20,13,0,865.0,133.0,1.6,33.0,988.0,742.71,530.02
2016,6,20,13,15,863.0,132.5,1.65,33.0,977.0,706.91,505.2
2016,6,20,13,30,861.0,132.0,1.7,33.0,966.0,668.76,478.83
2016,6,20,13,45,858.5,130.0,1.8,33.5,947.5,626.95,448.65
2016,6,20,14,0,856.0,128.0,1.9,34.0,929.0,583.08,416.2
2016,6,20,14,15,850.0,126.5,1.95,33.5,903.5,535.86,381.84
2016,6,20,14,30,844.0,125.0,2.0,33.0,878.0,487.26,345.22
2016,6,20,14,45,816.5,135.0,2.1,33.0,841.0,436.51,305.43
2016,6,20,15,0,789.0,145.0,2.2,33.0,804.0,383.37,263.06
2016,6,20,15,15,777.5,142.5,2.25,33.0,765.5,330.69,219.98
2016,6,20,15,30,766.0,140.0,2.3,33.0,727.0,278.31,177.07
2016,6,20,15,45,748.0,138.0,2.35,33.0,683.0,225.65,135.64
2016,6,20,16,0,730.0,136.0,2.4,33.0,639.0,167.24,94.05
2016,6,20,16,15,710.0,131.5,2.35,32.5,591.5,115.29,66.49
2016,6,20,16,30,690.0,127.0,2.3,32.0,544.0,82.37,61.82
2016,6,20,16,45,661.5,123.0,2.3,32.0,493.5,81.88,61.68
2016,6,20,17,0,633.0,119.0,2.3,32.0,443.0,81.32,61.46
2016,6,20,17,15,598.5,112.5,2.15,31.5,391.0,78.85,59.79
2016,6,20,17,30,564.0,106.0,2.0,31.0,339.0,76.23,57.97
2016,6,20,17,45,516.0,98.0,1.95,30.5,287.5,72.18,54.91
2016,6,20,18,0,468.0,90.0,1.9,30.0,236.0,66.06,50.01
2016,6,20,18,15,403.0,79.0,1.7,29.0,187.5,58.63,43.93
2016,6,20,18,30,338.0,68.0,1.5,28.0,139.0,51.01,37.45
2016,6,20,18,45,247.5,53.5,1.35,27.5,97.0,40.52,28.21
2016,6,20,19,0,157.0,39.0,1.2,27.0,55.0,30.26,18.65
2016,6,20,19,15,78.5,19.5,1.2,26.5,27.5,15.48,0.0
2016,6,20,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,5,45,61.0,16.0,2.0,23.5,21.5,29.34,0.0
2016,6,21,6,0,122.0,32.0,2.3,24.0,43.0,82.73,51.8
2016,6,21,6,15,215.5,48.0,2.3,24.5,83.0,148.31,109.25
2016,6,21,6,30,309.0,64.0,2.3,25.0,123.0,217.01,166.53
2016,6,21,6,45,382.5,74.5,2.3,25.5,171.0,279.53,218.55
2016,6,21,7,0,456.0,85.0,2.3,26.0,219.0,348.92,274.61
2016,6,21,7,15,505.5,93.0,2.25,26.5,270.0,414.11,325.46
2016,6,21,7,30,555.0,101.0,2.2,27.0,321.0,477.39,373.12
2016,6,21,7,45,594.5,106.5,2.15,28.0,373.5,533.88,413.27
2016,6,21,8,0,634.0,112.0,2.1,29.0,426.0,591.53,452.71
2016,6,21,8,15,661.0,117.5,1.95,29.5,477.0,640.66,485.01
2016,6,21,8,30,688.0,123.0,1.8,30.0,528.0,689.25,515.75
2016,6,21,8,45,709.5,127.0,1.7,30.5,576.5,730.83,540.26
2016,6,21,9,0,731.0,131.0,1.6,31.0,625.0,770.84,563.1
2016,6,21,9,15,746.5,134.5,1.5,31.0,669.0,799.21,578.91
2016,6,21,9,30,762.0,138.0,1.4,31.0,713.0,829.15,595.58
2016,6,21,9,45,773.0,141.5,1.3,31.5,752.0,852.38,606.43
2016,6,21,10,0,784.0,145.0,1.2,32.0,791.0,872.56,615.21
2016,6,21,10,15,793.5,147.5,1.2,32.0,824.5,887.16,623.04
2016,6,21,10,30,803.0,150.0,1.2,32.0,858.0,898.4,628.92
2016,6,21,10,45,810.5,151.0,1.2,32.5,885.5,902.85,629.45
2016,6,21,11,0,818.0,152.0,1.2,33.0,913.0,903.75,627.97
2016,6,21,11,15,822.5,153.5,1.2,33.0,932.5,898.8,624.33
2016,6,21,11,30,827.0,155.0,1.2,33.0,952.0,877.63,610.85
2016,6,21,11,45,840.5,147.5,1.3,33.5,967.0,866.01,603.59
2016,6,21,12,0,854.0,140.0,1.4,34.0,982.0,850.87,594.0
2016,6,21,12,15,855.0,140.5,1.45,34.0,986.5,828.31,580.4
2016,6,21,12,30,856.0,141.0,1.5,34.0,991.0,802.91,565.02
2016,6,21,12,45,855.5,140.5,1.55,34.0,988.0,773.16,546.76
2016,6,21,13,0,855.0,140.0,1.6,34.0,985.0,741.14,526.07
2016,6,21,13,15,471.0,305.5,1.6,34.0,770.5,583.77,415.74
2016,6,21,13,30,87.0,471.0,1.6,34.0,556.0,438.55,311.67
