Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,13,45,464.5,303.5,1.65,34.5,741.0,525.87,376.0
2016,6,21,14,0,842.0,136.0,1.7,35.0,926.0,581.54,413.17
2016,6,21,14,15,836.0,134.5,1.7,34.5,900.0,534.96,378.7
2016,6,21,14,30,830.0,133.0,1.7,34.0,874.0,487.01,342.78
2016,6,21,14,45,559.0,260.0,1.7,34.0,751.0,414.3,290.42
2016,6,21,15,0,288.0,387.0,1.7,34.0,628.0,375.19,264.38
2016,6,21,15,15,547.5,251.5,1.7,34.0,682.0,334.76,227.37
2016,6,21,15,30,807.0,116.0,1.7,34.0,736.0,272.04,169.9
2016,6,21,15,45,793.5,113.5,1.75,34.0,692.5,217.58,127.03
2016,6,21,16,0,780.0,111.0,1.8,34.0,649.0,164.04,89.1
2016,6,21,16,15,762.0,107.5,1.8,33.5,601.5,110.72,61.12
2016,6,21,16,30,744.0,104.0,1.8,33.0,554.0,75.93,56.33
2016,6,21,16,45,721.5,99.5,1.8,33.0,504.0,74.32,55.26
2016,6,21,17,0,699.0,95.0,1.8,33.0,454.0,66.27,48.91
2016,6,21,17,15,667.5,90.0,1.75,32.5,401.5,64.12,47.46
2016,6,21,17,30,636.0,85.0,1.7,32.0,349.0,61.86,45.87
2016,6,21,17,45,595.0,78.5,1.65,31.5,297.5,58.29,43.16
2016,6,21,18,0,554.0,72.0,1.6,31.0,246.0,54.59,40.24
2016,6,21,18,15,492.0,64.0,1.5,30.0,196.0,49.42,36.04
2016,6,21,18,30,430.0,56.0,1.4,29.0,146.0,44.12,31.53
2016,6,21,18,45,339.0,45.0,1.3,28.5,103.0,36.02,24.36
2016,6,21,19,0,248.0,34.0,1.2,28.0,60.0,26.34,15.45
2016,6,21,19,15,124.0,17.0,1.3,27.5,30.0,13.24,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,15.5,1.8,23.5,22.0,33.09,0.0
2016,6,22,6,0,155.0,31.0,2.1,24.0,44.0,99.08,62.46
2016,6,22,6,15,252.0,45.0,2.3,24.5,84.5,158.09,116.28
2016,6,22,6,30,349.0,59.0,2.5,25.0,125.0,228.01,174.91
2016,6,22,6,45,422.5,68.0,2.7,25.5,173.5,295.44,231.16
2016,6,22,7,0,496.0,77.0,2.9,26.0,222.0,366.46,288.93
2016,6,22,7,15,544.0,84.0,2.85,26.5,273.5,426.48,336.2
2016,6,22,7,30,592.0,91.0,2.8,27.0,325.0,489.3,383.89
2016,6,22,7,45,629.5,96.0,2.8,27.5,378.0,545.27,424.97
2016,6,22,8,0,667.0,101.0,2.8,28.0,431.0,602.22,465.46
2016,6,22,8,15,693.0,105.5,2.75,28.5,482.0,650.66,498.36
2016,6,22,8,30,719.0,110.0,2.7,29.0,533.0,698.41,529.21
2016,6,22,8,45,739.5,113.5,2.7,29.5,581.5,736.61,552.69
2016,6,22,9,0,760.0,117.0,2.7,30.0,630.0,776.05,576.7
2016,6,22,9,15,775.0,120.0,2.7,30.5,674.5,808.23,595.44
2016,6,22,9,30,790.0,123.0,2.7,31.0,719.0,837.86,612.31
2016,6,22,9,45,802.5,125.0,2.7,31.5,758.5,861.43,625.05
2016,6,22,10,0,815.0,127.0,2.7,32.0,798.0,871.59,629.03
2016,6,22,10,15,823.5,129.0,2.75,32.0,831.5,884.99,636.95
2016,6,22,10,30,832.0,131.0,2.8,32.0,865.0,895.01,642.73
2016,6,22,10,45,839.5,132.0,2.85,32.5,892.5,899.68,643.87
2016,6,22,11,0,847.0,133.0,2.9,33.0,920.0,900.78,642.86
2016,6,22,11,15,851.5,134.0,2.95,33.0,940.0,895.54,639.22
2016,6,22,11,30,856.0,135.0,3.0,33.0,960.0,886.69,633.38
2016,6,22,11,45,864.5,131.5,3.1,33.5,974.0,873.91,624.14
2016,6,22,12,0,873.0,128.0,3.2,34.0,988.0,857.6,612.7
2016,6,22,12,15,626.0,285.5,3.25,34.0,904.0,780.49,558.75
2016,6,22,12,30,379.0,443.0,3.3,34.0,820.0,689.67,492.5
2016,6,22,12,45,626.5,285.0,3.4,34.0,905.5,729.62,525.34
2016,6,22,13,0,874.0,127.0,3.5,34.0,991.0,745.89,540.65
2016,6,22,13,15,872.0,126.5,3.5,34.0,980.0,709.87,514.8
2016,6,22,13,30,870.0,126.0,3.5,34.0,969.0,671.47,487.1
2016,6,22,13,45,866.5,124.5,3.55,34.5,950.5,629.12,455.26
2016,6,22,14,0,863.0,123.0,3.6,35.0,932.0,584.77,421.34
2016,6,22,14,15,611.0,260.5,3.6,34.5,825.0,510.55,366.6
2016,6,22,14,30,359.0,398.0,3.6,34.0,718.0,461.18,330.56
2016,6,22,14,45,583.5,265.5,3.6,34.0,763.5,428.74,303.78
2016,6,22,15,0,808.0,133.0,3.6,34.0,809.0,382.93,263.33
2016,6,22,15,15,548.5,240.0,3.6,34.0,689.0,328.07,224.62
2016,6,22,15,30,289.0,347.0,3.6,34.0,569.0,303.44,211.99
2016,6,22,15,45,520.5,236.0,3.65,34.0,606.5,245.53,159.37
2016,6,22,16,0,752.0,125.0,3.7,34.0,644.0,170.97,95.69
2016,6,22,16,15,733.0,121.0,3.6,33.5,596.5,118.85,67.94
2016,6,22,16,30,714.0,117.0,3.5,33.0,549.0,76.54,56.88
2016,6,22,16,45,686.0,113.5,3.45,33.0,498.5,76.07,56.73
2016,6,22,17,0,658.0,110.0,3.4,33.0,448.0,75.54,56.51
2016,6,22,17,15,625.0,104.0,3.25,32.5,396.0,73.16,54.9
2016,6,22,17,30,592.0,98.0,3.1,32.0,344.0,70.63,53.14
2016,6,22,17,45,544.0,91.0,3.0,31.5,292.0,67.06,50.45
2016,6,22,18,0,496.0,84.0,2.9,31.0,240.0,63.38,47.58
2016,6,22,18,15,433.0,74.0,2.85,30.5,191.0,55.32,40.89
2016,6,22,18,30,370.0,64.0,2.8,30.0,142.0,48.31,34.88
2016,6,22,18,45,278.5,50.5,2.8,29.5,100.0,38.44,26.24
2016,6,22,19,0,187.0,37.0,2.8,29.0,58.0,28.4,17.01
2016,6,22,19,15,93.5,18.5,2.9,28.5,29.0,14.34,0.0
2016,6,22,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.5,2.05,23.5,22.0,33.04,0.0
2016,6,23,6,0,155.0,31.0,2.2,24.0,44.0,99.02,61.99
2016,6,23,6,15,254.0,45.0,2.3,24.5,85.0,158.71,116.64
2016,6,23,6,30,353.0,59.0,2.4,25.0,126.0,229.51,175.94
2016,6,23,6,45,433.5,66.5,2.55,25.5,175.5,298.89,233.66
2016,6,23,7,0,514.0,74.0,2.7,26.0,225.0,372.48,293.34
2016,6,23,7,15,561.5,81.0,2.7,26.5,277.0,432.98,340.97
2016,6,23,7,30,609.0,88.0,2.7,27.0,329.0,496.23,388.98
2016,6,23,7,45,650.5,91.5,2.7,27.5,382.5,553.84,431.22
2016,6,23,8,0,692.0,95.0,2.7,28.0,436.0,612.69,473.0
2016,6,23,8,15,717.0,99.0,2.65,28.5,487.5,658.22,503.6
2016,6,23,8,30,742.0,103.0,2.6,29.0,539.0,705.48,533.66
2016,6,23,8,45,477.5,204.0,2.6,29.5,494.0,617.24,465.05
2016,6,23,9,0,213.0,305.0,2.6,30.0,449.0,481.47,361.08
2016,6,23,9,15,258.0,319.5,2.55,30.5,506.0,552.96,411.48
2016,6,23,9,30,303.0,334.0,2.5,31.0,563.0,609.31,449.24
2016,6,23,9,45,574.5,223.0,2.5,31.5,685.0,763.91,558.87
2016,6,23,10,0,846.0,112.0,2.5,32.0,807.0,884.69,636.95
2016,6,23,10,15,854.0,113.5,2.55,32.0,841.0,897.69,643.6
2016,6,23,10,30,862.0,115.0,2.6,32.0,875.0,907.22,649.04
2016,6,23,10,45,869.0,115.5,2.65,32.5,902.5,911.29,649.8
2016,6,23,11,0,876.0,116.0,2.7,33.0,930.0,911.72,648.37
2016,6,23,11,15,583.5,291.0,2.8,33.0,838.5,818.61,584.93
2016,6,23,11,30,291.0,466.0,2.9,33.0,747.0,694.93,495.92
2016,6,23,11,45,580.5,299.5,3.0,33.5,869.0,794.55,569.34
2016,6,23,12,0,870.0,133.0,3.1,34.0,991.0,859.66,614.05
2016,6,23,12,15,871.0,133.5,3.15,34.0,995.5,836.96,598.91
2016,6,23,12,30,872.0,134.0,3.2,34.0,1000.0,811.34,582.47
2016,6,23,12,45,524.5,319.0,3.3,34.5,839.5,683.82,490.79
2016,6,23,13,0,177.0,504.0,3.4,35.0,679.0,550.09,392.41
2016,6,23,13,15,521.5,318.5,3.45,35.0,825.5,629.9,453.67
2016,6,23,13,30,866.0,133.0,3.5,35.0,972.0,674.66,487.61
2016,6,23,13,45,862.0,132.0,3.55,35.0,953.5,632.51,456.55
2016,6,23,14,0,858.0,131.0,3.6,35.0,935.0,588.4,423.77
2016,6,23,14,15,851.5,129.5,3.65,35.0,909.0,540.86,387.68
2016,6,23,14,30,845.0,128.0,3.7,35.0,883.0,491.97,349.57
2016,6,23,14,45,840.5,124.5,3.75,35.0,851.5,441.39,309.14
2016,6,23,15,0,836.0,121.0,3.8,35.0,820.0,389.7,266.81
2016,6,23,15,15,825.0,118.5,3.8,34.5,781.0,335.83,222.71
2016,6,23,15,30,814.0,116.0,3.8,34.0,742.0,281.98,178.48
2016,6,23,15,45,526.0,214.0,3.85,34.0,609.5,233.33,150.24
2016,6,23,16,0,238.0,312.0,3.9,34.0,477.0,238.48,166.37
2016,6,23,16,15,490.5,209.5,3.85,33.5,517.0,154.65,101.08
2016,6,23,16,30,743.0,107.0,3.8,33.0,557.0,77.9,57.95
2016,6,23,16,45,714.0,104.5,3.8,33.0,505.5,70.79,52.44
2016,6,23,17,0,685.0,102.0,3.8,33.0,454.0,70.6,52.49
2016,6,23,17,15,569.5,114.0,3.65,32.5,384.5,79.43,60.06
2016,6,23,17,30,454.0,126.0,3.5,32.0,315.0,87.7,67.2
2016,6,23,17,45,418.0,113.0,3.4,31.5,267.5,80.08,61.24
2016,6,23,18,0,382.0,100.0,3.3,31.0,220.0,72.11,54.85
2016,6,23,18,15,336.5,84.5,3.2,30.0,175.5,61.96,46.54
2016,6,23,18,30,291.0,69.0,3.1,29.0,131.0,51.42,37.64
2016,6,23,18,45,219.5,53.0,3.05,28.5,92.0,40.0,27.66
2016,6,23,19,0,148.0,37.0,3.0,28.0,53.0,28.86,17.49
2016,6,23,19,15,74.0,18.5,3.05,27.5,26.5,14.75,0.0
2016,6,23,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,24,5,45,88.5,15.0,1.35,23.5,22.5,35.37,0.0
2016,6,24,6,0,177.0,30.0,1.5,24.0,45.0,104.3,64.74
2016,6,24,6,15,280.5,42.5,1.55,24.5,86.5,165.31,121.11
2016,6,24,6,30,384.0,55.0,1.6,25.0,128.0,241.22,184.24
2016,6,24,6,45,470.0,61.0,1.7,25.5,178.5,310.25,241.4
2016,6,24,7,0,556.0,67.0,1.8,26.0,229.0,386.62,302.73
2016,6,24,7,15,601.5,73.0,1.9,26.5,281.5,446.67,349.73
2016,6,24,7,30,647.0,79.0,2.0,27.0,334.0,509.26,396.99
2016,6,24,7,45,690.0,80.0,2.1,27.5,388.5,564.49,437.47
2016,6,24,8,0,733.0,81.0,2.2,28.0,443.0,623.21,479.21
2016,6,24,8,15,522.5,159.5,2.25,28.5,432.0,574.57,438.89
2016,6,24,8,30,312.0,238.0,2.3,29.0,421.0,495.64,376.61
2016,6,24,8,45,239.0,273.0,2.4,29.5,420.5,481.36,363.5
2016,6,24,9,0,166.0,308.0,2.5,30.0,420.0,445.66,334.6
2016,6,24,9,15,239.0,319.5,2.55,30.0,493.5,536.83,400.7
2016,6,24,9,30,312.0,331.0,2.6,30.0,567.0,614.21,455.18
2016,6,24,9,45,590.0,214.0,2.7,30.5,689.0,769.09,566.14
2016,6,24,10,0,868.0,97.0,2.8,31.0,811.0,889.33,644.71
2016,6,24,10,15,875.0,98.5,2.9,31.0,844.0,901.91,651.51
2016,6,24,10,30,882.0,100.0,3.0,31.0,877.0,910.93,656.99
2016,6,24,10,45,653.0,243.5,3.1,31.5,828.5,856.2,618.37
2016,6,24,11,0,424.0,387.0,3.2,32.0,780.0,771.17,554.67
2016,6,24,11,15,411.0,401.5,3.3,32.0,790.5,763.21,549.31
2016,6,24,11,30,398.0,416.0,3.4,32.0,801.0,744.54,536.48
2016,6,24,11,45,415.0,422.5,3.5,32.0,828.0,759.54,546.57
2016,6,24,12,0,432.0,429.0,3.6,32.0,855.0,763.14,548.99
2016,6,24,12,15,435.0,433.5,3.65,32.0,864.0,750.36,540.13
2016,6,24,12,30,438.0,438.0,3.7,32.0,873.0,735.25,529.76
2016,6,24,12,45,387.5,450.5,3.75,32.0,834.5,683.43,493.63
2016,6,24,13,0,337.0,463.0,3.8,32.0,796.0,635.04,459.64
2016,6,24,13,15,361.0,444.5,3.8,32.0,798.0,616.56,447.15
2016,6,24,13,30,385.0,426.0,3.8,32.0,800.0,595.84,432.65
2016,6,24,13,45,385.5,416.5,3.85,32.0,785.0,565.03,410.59
2016,6,24,14,0,386.0,407.0,3.9,32.0,770.0,533.46,387.65
2016,6,24,14,15,398.5,389.0,3.9,31.5,754.5,496.54,361.21
2016,6,24,14,30,411.0,371.0,3.9,31.0,739.0,462.26,335.82
2016,6,24,14,45,377.5,373.5,3.9,31.0,702.0,427.15,308.8
2016,6,24,15,0,344.0,376.0,3.9,31.0,665.0,389.23,279.77
2016,6,24,15,15,554.0,257.5,3.8,31.0,696.0,342.42,237.95
2016,6,24,15,30,764.0,139.0,3.7,31.0,727.0,280.08,181.01
2016,6,24,15,45,394.0,197.5,3.65,31.0,500.0,199.45,131.92
2016,6,24,16,0,24.0,256.0,3.6,31.0,273.0,200.33,148.23
2016,6,24,16,15,183.0,249.5,3.45,30.5,361.5,180.05,129.64
2016,6,24,16,30,342.0,243.0,3.3,30.0,450.0,156.49,122.43
2016,6,24,16,45,261.5,230.5,3.2,30.0,381.0,149.65,117.35
2016,6,24,17,0,181.0,218.0,3.1,30.0,312.0,149.61,117.74
2016,6,24,17,15,199.5,191.0,2.9,29.5,283.5,134.14,105.77
2016,6,24,17,30,218.0,164.0,2.7,29.0,255.0,113.26,89.15
2016,6,24,17,45,200.0,142.5,2.5,29.0,217.0,100.28,78.66
2016,6,24,18,0,182.0,121.0,2.3,29.0,179.0,89.47,69.79
2016,6,24,18,15,156.0,99.5,2.2,28.5,142.5,74.59,57.42
2016,6,24,18,30,130.0,78.0,2.1,28.0,106.0,59.37,44.46
2016,6,24,18,45,91.0,57.5,2.05,27.5,74.5,44.4,31.46
2016,6,24,19,0,52.0,37.0,2.0,27.0,43.0,29.17,17.86
2016,6,24,19,15,26.0,18.5,2.1,26.5,21.5,15.07,0.0
2016,6,24,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,13.0,1.8,24.5,13.0,11.1,0.0
2016,6,25,6,0,0.0,26.0,2.0,25.0,26.0,22.73,10.37
2016,6,25,6,15,28.0,47.5,2.0,25.0,52.5,57.59,39.95
2016,6,25,6,30,56.0,69.0,2.0,25.0,79.0,91.95,68.71
2016,6,25,6,45,85.5,89.5,2.05,25.0,111.5,136.3,105.56
2016,6,25,7,0,115.0,110.0,2.1,25.0,144.0,176.26,138.56
2016,6,25,7,15,70.0,126.0,2.15,25.0,148.0,160.9,126.14
2016,6,25,7,30,25.0,142.0,2.2,25.0,152.0,150.41,116.95
2016,6,25,7,45,12.5,127.0,2.3,25.5,132.0,117.75,90.15
2016,6,25,8,0,0.0,112.0,2.4,26.0,112.0,94.72,71.0
2016,6,25,8,15,3.0,146.5,2.55,26.0,148.5,127.88,97.21
2016,6,25,8,30,6.0,181.0,2.7,26.0,185.0,161.44,123.3
2016,6,25,8,45,162.0,232.5,2.85,26.5,341.5,361.96,280.62
2016,6,25,9,0,318.0,284.0,3.0,27.0,498.0,562.67,428.96
2016,6,25,9,15,196.5,311.0,3.1,27.0,446.5,475.95,361.59
2016,6,25,9,30,75.0,338.0,3.2,27.0,395.0,382.57,289.35
2016,6,25,9,45,111.5,367.5,3.3,27.5,457.0,459.04,345.33
2016,6,25,10,0,148.0,397.0,3.4,28.0,519.0,519.39,388.01
2016,6,25,10,15,82.0,342.5,3.45,28.0,410.5,388.4,291.25
2016,6,25,10,30,16.0,288.0,3.5,28.0,302.0,262.43,196.17
2016,6,25,10,45,8.0,198.0,3.55,28.5,205.0,175.42,130.21
2016,6,25,11,0,0.0,108.0,3.6,29.0,108.0,90.8,65.01
2016,6,25,11,15,7.0,189.0,3.55,29.0,196.0,166.32,123.0
2016,6,25,11,30,14.0,270.0,3.5,29.0,284.0,242.01,179.81
2016,6,25,11,45,31.0,355.0,3.5,29.0,385.5,339.25,251.59
2016,6,25,12,0,48.0,440.0,3.5,29.0,487.0,425.57,313.73
2016,6,25,12,15,91.5,472.0,3.45,29.0,563.0,484.21,355.98
2016,6,25,12,30,135.0,504.0,3.4,29.0,639.0,543.66,398.1
2016,6,25,12,45,69.5,327.5,3.4,29.0,397.5,331.05,245.36
2016,6,25,13,0,4.0,151.0,3.4,29.0,156.0,129.36,94.2
2016,6,25,13,15,44.0,310.5,3.35,29.0,354.0,288.79,214.75
2016,6,25,13,30,84.0,470.0,3.3,29.0,552.0,436.51,321.56
2016,6,25,13,45,51.0,392.5,3.3,29.0,442.0,347.98,256.96
2016,6,25,14,0,18.0,315.0,3.3,29.0,332.0,267.15,197.77
2016,6,25,14,15,14.0,270.5,3.3,29.0,284.0,227.85,168.87
2016,6,25,14,30,10.0,226.0,3.3,29.0,236.0,189.3,140.14
2016,6,25,14,45,8.0,202.5,3.3,29.0,210.5,168.74,124.79
2016,6,25,15,0,6.0,179.0,3.3,29.0,185.0,148.56,109.63
2016,6,25,15,15,3.5,165.0,3.25,29.0,168.5,136.01,100.26
2016,6,25,15,30,1.0,151.0,3.2,29.0,152.0,123.84,91.18
2016,6,25,15,45,0.5,128.5,3.2,29.0,129.0,105.79,77.46
2016,6,25,16,0,0.0,106.0,3.2,29.0,106.0,87.84,63.7
2016,6,25,16,15,0.0,106.5,3.05,28.5,106.5,88.05,64.21
2016,6,25,16,30,0.0,107.0,2.9,28.0,107.0,88.19,67.72
2016,6,25,16,45,0.0,67.0,2.75,28.0,67.0,55.61,40.94
2016,6,25,17,0,0.0,27.0,2.6,28.0,27.0,22.32,13.19
2016,6,25,17,15,0.0,16.5,2.35,27.5,16.5,13.61,5.92
2016,6,25,17,30,0.0,6.0,2.1,27.0,6.0,4.94,0.0
2016,6,25,17,45,0.0,5.0,1.9,27.0,5.0,4.11,0.0
2016,6,25,18,0,0.0,4.0,1.7,27.0,4.0,3.29,0.0
2016,6,25,18,15,0.0,3.0,1.6,26.5,3.0,2.46,0.0
2016,6,25,18,30,0.0,2.0,1.5,26.0,2.0,1.64,0.0
2016,6,25,18,45,0.0,1.5,1.45,26.0,1.5,1.23,0.0
2016,6,25,19,0,0.0,1.0,1.4,26.0,1.0,0.82,0.0
2016,6,25,19,15,0.0,0.5,1.45,25.5,0.5,0.41,0.0
2016,6,25,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,45,11.0,14.0,0.75,23.5,15.0,14.74,0.0
2016,6,26,6,0,22.0,28.0,0.8,24.0,30.0,34.66,18.26
2016,6,26,6,15,63.0,48.5,0.9,24.0,59.5,77.98,55.79
2016,6,26,6,30,104.0,69.0,1.0,24.0,89.0,119.35,90.56
2016,6,26,6,45,146.0,88.0,1.15,24.5,125.0,163.24,127.08
2016,6,26,7,0,188.0,107.0,1.3,25.0,161.0,220.9,173.87
2016,6,26,7,15,94.0,108.5,1.35,25.0,135.5,165.2,129.52
2016,6,26,7,30,0.0,110.0,1.4,25.0,110.0,94.64,71.58
2016,6,26,7,45,2.0,132.5,1.45,25.5,133.5,116.07,88.52
2016,6,26,8,0,4.0,155.0,1.5,26.0,157.0,137.61,105.09
2016,6,26,8,15,48.5,204.0,1.6,26.5,232.5,228.38,176.26
2016,6,26,8,30,93.0,253.0,1.7,27.0,308.0,313.2,240.44
2016,6,26,8,45,58.5,250.5,1.8,27.5,286.0,282.76,215.34
2016,6,26,9,0,24.0,248.0,1.9,28.0,264.0,237.22,179.25
2016,6,26,9,15,71.5,299.5,1.95,28.5,352.5,341.86,257.78
2016,6,26,9,30,119.0,351.0,2.0,29.0,441.0,450.35,335.73
2016,6,26,9,45,467.5,237.0,2.15,29.5,617.0,677.03,501.92
2016,6,26,10,0,816.0,123.0,2.3,30.0,793.0,869.21,631.27
2016,6,26,10,15,824.5,125.0,2.35,30.0,826.5,882.9,637.78
2016,6,26,10,30,833.0,127.0,2.4,30.0,860.0,893.19,643.78
2016,6,26,10,45,839.0,128.5,2.5,30.5,887.5,897.24,644.97
2016,6,26,11,0,845.0,130.0,2.6,31.0,915.0,897.71,644.0
2016,6,26,11,15,849.5,131.5,2.65,31.0,935.0,893.2,640.85
2016,6,26,11,30,854.0,133.0,2.7,31.0,955.0,885.06,635.48
2016,6,26,11,45,843.5,143.0,2.75,31.5,964.0,867.34,622.74
2016,6,26,12,0,833.0,153.0,2.8,32.0,973.0,846.12,607.86
2016,6,26,12,15,552.5,321.5,2.8,32.0,867.0,755.39,542.89
2016,6,26,12,30,272.0,490.0,2.8,32.0,761.0,645.09,462.33
2016,6,26,12,45,330.0,462.5,2.8,32.0,790.0,650.03,467.3
2016,6,26,13,0,388.0,435.0,2.8,32.0,819.0,651.11,468.68
2016,6,26,13,15,606.5,294.5,2.8,32.0,886.5,667.41,483.32
2016,6,26,13,30,825.0,154.0,2.8,32.0,954.0,665.02,483.93
2016,6,26,13,45,514.0,311.5,2.8,32.5,806.5,564.74,408.67
2016,6,26,14,0,203.0,469.0,2.8,33.0,659.0,480.35,345.67
2016,6,26,14,15,502.5,309.0,2.8,33.0,762.5,495.47,357.09
2016,6,26,14,30,802.0,149.0,2.8,33.0,866.0,487.81,348.45
2016,6,26,14,45,794.5,146.5,2.8,33.0,834.0,437.48,308.27
2016,6,26,15,0,787.0,144.0,2.8,33.0,802.0,386.51,266.81
2016,6,26,15,15,775.5,141.0,2.75,32.5,764.0,333.58,223.67
2016,6,26,15,30,764.0,138.0,2.7,32.0,726.0,280.93,180.54
2016,6,26,15,45,750.0,134.0,2.7,32.0,683.5,227.64,137.94
2016,6,26,16,0,736.0,130.0,2.7,32.0,641.0,175.41,100.07
2016,6,26,16,15,717.0,126.0,2.65,31.5,593.5,116.56,66.02
2016,6,26,16,30,698.0,122.0,2.6,31.0,546.0,79.24,59.54
2016,6,26,16,45,673.5,117.0,2.55,31.0,496.0,78.02,58.79
2016,6,26,17,0,649.0,112.0,2.5,31.0,446.0,76.66,57.89
2016,6,26,17,15,593.0,111.0,2.3,30.5,390.0,77.55,58.98
2016,6,26,17,30,537.0,110.0,2.1,30.0,334.0,78.72,60.28
2016,6,26,17,45,496.5,100.0,1.9,30.0,284.0,72.18,55.02
2016,6,26,18,0,456.0,90.0,1.7,30.0,234.0,65.9,49.87
2016,6,26,18,15,398.5,78.5,1.6,29.5,186.5,58.2,43.48
2016,6,26,18,30,341.0,67.0,1.5,29.0,139.0,50.27,36.69
2016,6,26,18,45,260.5,52.5,1.4,28.5,98.0,39.81,27.53
2016,6,26,19,0,180.0,38.0,1.3,28.0,57.0,29.12,17.76
2016,6,26,19,15,90.0,19.0,1.35,27.5,28.5,14.72,0.0
2016,6,26,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,5,45,87.0,14.0,0.75,23.5,21.0,33.98,0.0
2016,6,27,6,0,174.0,28.0,0.8,24.0,42.0,99.88,59.82
2016,6,27,6,15,273.0,41.0,0.85,24.5,82.5,160.48,116.87
2016,6,27,6,30,372.0,54.0,0.9,25.0,123.0,234.55,178.23
2016,6,27,6,45,456.0,59.5,0.95,25.5,172.0,301.36,233.16
2016,6,27,7,0,540.0,65.0,1.0,26.0,221.0,375.32,292.0
2016,6,27,7,15,585.5,73.0,1.0,26.5,274.5,436.89,339.21
2016,6,27,7,30,631.0,81.0,1.0,27.0,328.0,501.12,386.46
2016,6,27,7,45,670.5,84.0,1.05,27.5,381.5,557.71,426.84
2016,6,27,8,0,710.0,87.0,1.1,28.0,435.0,613.37,465.33
2016,6,27,8,15,544.5,154.0,1.15,28.5,438.5,584.8,440.71
2016,6,27,8,30,379.0,221.0,1.2,29.0,442.0,529.47,397.57
2016,6,27,8,45,436.5,222.5,1.25,29.5,499.0,603.32,448.69
2016,6,27,9,0,494.0,224.0,1.3,30.0,556.0,663.44,488.39
2016,6,27,9,15,490.0,244.5,1.3,30.5,593.0,691.04,503.87
2016,6,27,9,30,486.0,265.0,1.3,31.0,630.0,716.01,517.66
2016,6,27,9,45,665.5,187.5,1.35,31.5,716.5,810.38,581.46
2016,6,27,10,0,845.0,110.0,1.4,32.0,803.0,882.63,624.7
2016,6,27,10,15,660.5,226.5,1.4,32.0,782.5,852.49,603.03
2016,6,27,10,30,476.0,343.0,1.4,32.0,762.0,790.24,557.76
2016,6,27,10,45,457.5,362.5,1.45,32.5,776.0,787.21,554.42
2016,6,27,11,0,439.0,382.0,1.5,33.0,790.0,781.39,548.77
2016,6,27,11,15,419.5,398.5,1.5,33.0,795.0,769.39,539.96
2016,6,27,11,30,400.0,415.0,1.5,33.0,800.0,746.57,524.49
2016,6,27,11,45,635.0,272.0,1.5,33.5,893.0,820.61,576.3
2016,6,27,12,0,870.0,129.0,1.5,34.0,986.0,858.8,600.6
2016,6,27,12,15,871.0,129.0,1.55,34.0,990.5,835.96,586.23
2016,6,27,12,30,872.0,129.0,1.6,34.0,995.0,810.17,570.56
2016,6,27,12,45,870.5,129.5,1.65,34.5,992.0,780.27,551.04
2016,6,27,13,0,869.0,130.0,1.7,35.0,989.0,748.02,529.54
2016,6,27,13,15,866.5,129.5,1.75,35.0,978.0,711.92,505.34
2016,6,27,13,30,864.0,129.0,1.8,35.0,967.0,673.49,478.99
2016,6,27,13,45,858.5,129.0,1.9,35.0,948.0,631.34,449.68
2016,6,27,14,0,853.0,129.0,2.0,35.0,929.0,587.34,418.17
2016,6,27,14,15,847.5,127.5,2.05,35.0,903.5,540.61,383.56
2016,6,27,14,30,842.0,126.0,2.1,35.0,878.0,492.43,346.82
2016,6,27,14,45,819.0,133.0,2.15,35.0,842.5,441.55,307.15
2016,6,27,15,0,796.0,140.0,2.2,35.0,807.0,387.7,264.5
2016,6,27,15,15,785.0,137.5,2.2,35.0,769.0,334.78,221.5
2016,6,27,15,30,774.0,135.0,2.2,35.0,731.0,282.06,178.51
2016,6,27,15,45,757.5,132.5,2.25,35.0,687.5,228.76,136.58
2016,6,27,16,0,741.0,130.0,2.3,35.0,644.0,176.78,99.48
2016,6,27,16,15,722.0,125.5,2.3,34.5,596.5,117.3,65.31
2016,6,27,16,30,703.0,121.0,2.3,34.0,549.0,78.69,58.31
2016,6,27,16,45,677.0,117.0,2.3,34.0,498.5,78.06,58.05
2016,6,27,17,0,651.0,113.0,2.3,34.0,448.0,77.34,57.69
2016,6,27,17,15,618.5,106.5,2.15,33.5,396.5,74.72,55.89
2016,6,27,17,30,586.0,100.0,2.0,33.0,345.0,71.92,53.92
2016,6,27,17,45,540.5,92.5,1.95,32.5,293.5,68.07,51.03
2016,6,27,18,0,495.0,85.0,1.9,32.0,242.0,64.07,47.92
2016,6,27,18,15,434.0,75.0,1.75,31.0,193.0,56.01,41.37
2016,6,27,18,30,373.0,65.0,1.6,30.0,144.0,49.03,35.49
2016,6,27,18,45,286.0,51.0,1.45,29.5,101.5,38.83,26.59
2016,6,27,19,0,199.0,37.0,1.3,29.0,59.0,28.42,17.12
2016,6,27,19,15,99.5,18.5,1.3,28.5,29.5,14.35,0.0
2016,6,27,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.3,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,28,5,45,38.0,14.0,2.3,24.5,17.0,21.55,0.0
2016,6,28,6,0,76.0,28.0,2.6,25.0,34.0,62.11,35.26
2016,6,28,6,15,146.0,49.5,2.6,25.5,72.0,116.72,84.59
2016,6,28,6,30,216.0,71.0,2.6,26.0,110.0,176.83,134.7
2016,6,28,6,45,279.5,87.5,2.65,27.0,156.5,234.66,182.37
2016,6,28,7,0,343.0,104.0,2.7,28.0,203.0,309.36,241.89
2016,6,28,7,15,391.0,117.0,2.55,28.5,252.5,367.51,287.27
2016,6,28,7,30,439.0,130.0,2.4,29.0,302.0,429.1,333.67
2016,6,28,7,45,479.0,140.0,2.3,30.0,353.0,485.12,373.67
2016,6,28,8,0,519.0,150.0,2.2,31.0,404.0,542.91,413.39
2016,6,28,8,15,548.5,158.5,1.95,31.5,454.0,592.62,446.05
2016,6,28,8,30,578.0,167.0,1.7,32.0,504.0,649.57,482.12
2016,6,28,8,45,601.5,173.0,1.5,32.5,551.5,692.19,507.35
2016,6,28,9,0,625.0,179.0,1.3,33.0,599.0,733.53,530.75
2016,6,28,9,15,643.0,184.5,1.2,33.0,642.5,768.12,550.88
2016,6,28,9,30,661.0,190.0,1.1,33.0,686.0,800.6,569.23
2016,6,28,9,45,674.0,195.5,1.0,33.5,725.0,826.29,581.64
2016,6,28,10,0,687.0,201.0,0.9,34.0,764.0,849.24,591.95
2016,6,28,10,15,362.5,283.5,0.9,34.0,582.0,632.49,446.99
2016,6,28,10,30,38.0,366.0,0.9,34.0,400.0,369.25,262.89
2016,6,28,10,45,376.5,292.5,0.95,34.5,641.5,648.45,460.44
2016,6,28,11,0,715.0,219.0,1.0,35.0,883.0,884.18,611.14
2016,6,28,11,15,720.5,221.0,1.1,35.0,902.5,880.8,607.13
2016,6,28,11,30,726.0,223.0,1.2,35.0,922.0,873.99,603.74
2016,6,28,11,45,759.5,202.0,1.3,35.0,942.0,859.27,595.81
2016,6,28,12,0,793.0,181.0,1.4,35.0,962.0,849.88,591.06
2016,6,28,12,15,794.0,181.5,1.5,35.0,967.0,827.66,578.19
2016,6,28,12,30,795.0,182.0,1.6,35.0,972.0,802.56,563.38
2016,6,28,12,45,790.0,185.0,1.75,35.0,967.5,772.34,544.69
2016,6,28,13,0,785.0,188.0,1.9,35.0,963.0,740.1,524.16
2016,6,28,13,15,782.0,187.0,1.95,35.0,952.5,704.19,500.08
2016,6,28,13,30,779.0,186.0,2.0,35.0,942.0,666.3,474.12
2016,6,28,13,45,774.0,185.0,2.15,35.0,923.5,625.3,445.87
2016,6,28,14,0,769.0,184.0,2.3,35.0,905.0,582.71,415.61
2016,6,28,14,15,514.0,294.0,2.4,34.5,770.5,491.99,351.26
2016,6,28,14,30,259.0,404.0,2.5,34.0,636.0,421.38,301.61
2016,6,28,14,45,241.0,403.5,2.7,34.0,613.0,392.54,280.78
2016,6,28,15,0,223.0,403.0,2.9,34.0,590.0,373.06,266.23
2016,6,28,15,15,111.5,221.5,2.95,33.5,315.0,201.25,143.83
2016,6,28,15,30,0.0,40.0,3.0,33.0,40.0,33.27,20.2
2016,6,28,15,45,0.0,83.0,3.15,32.5,83.0,69.16,48.23
2016,6,28,16,0,0.0,126.0,3.3,32.0,126.0,103.46,74.97
2016,6,28,16,15,0.0,87.5,3.3,31.5,87.5,72.83,51.55
2016,6,28,16,30,0.0,49.0,3.3,31.0,49.0,40.64,27.95
2016,6,28,16,45,0.0,36.0,3.3,31.0,36.0,29.81,19.11
2016,6,28,17,0,0.0,23.0,3.3,31.0,23.0,19.01,10.21
2016,6,28,17,15,0.0,62.5,3.15,30.5,62.5,51.8,37.68
2016,6,28,17,30,0.0,102.0,3.0,30.0,102.0,82.67,63.61
2016,6,28,17,45,0.0,86.5,2.9,29.5,86.5,70.55,53.79
2016,6,28,18,0,0.0,71.0,2.8,29.0,71.0,58.32,43.74
2016,6,28,18,15,0.0,56.5,2.65,28.5,56.5,46.75,34.03
2016,6,28,18,30,0.0,42.0,2.5,28.0,42.0,34.72,23.77
2016,6,28,18,45,0.0,29.5,2.35,27.5,29.5,24.35,14.76
2016,6,28,19,0,0.0,17.0,2.2,27.0,17.0,14.0,5.66
2016,6,28,19,15,0.0,8.5,2.0,27.0,8.5,6.98,0.0
2016,6,28,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.25,26.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,1.75,24.0,20.0,31.44,0.0
2016,6,29,6,0,158.0,27.0,2.0,24.0,40.0,93.07,54.03
2016,6,29,6,15,253.5,41.0,2.0,24.5,79.5,153.32,111.76
2016,6,29,6,30,349.0,55.0,2.0,25.0,119.0,222.44,169.82
2016,6,29,6,45,421.0,64.5,2.05,25.5,167.5,289.76,225.86
2016,6,29,7,0,493.0,74.0,2.1,26.0,216.0,360.29,282.95
2016,6,29,7,15,541.0,81.5,2.05,26.5,267.0,420.71,330.27
2016,6,29,7,30,589.0,89.0,2.0,27.0,318.0,484.02,377.94
2016,6,29,7,45,626.5,94.5,1.95,27.5,371.0,540.58,418.85
2016,6,29,8,0,664.0,100.0,1.9,28.0,424.0,598.17,459.05
2016,6,29,8,15,366.0,172.5,1.9,28.5,354.5,472.78,362.04
2016,6,29,8,30,68.0,245.0,1.9,29.0,285.0,285.73,216.71
2016,6,29,8,45,74.5,270.0,1.9,29.5,317.5,316.24,239.13
2016,6,29,9,0,81.0,295.0,1.9,30.0,350.0,346.65,260.29
2016,6,29,9,15,430.5,210.5,1.95,30.0,530.5,606.0,453.53
2016,6,29,9,30,780.0,126.0,2.0,30.0,711.0,833.29,608.58
2016,6,29,9,45,789.0,130.5,2.05,30.5,750.0,856.56,619.54
2016,6,29,10,0,798.0,135.0,2.1,31.0,789.0,876.69,630.34
2016,6,29,10,15,807.0,137.5,2.15,31.0,823.0,891.46,639.02
2016,6,29,10,30,816.0,140.0,2.2,31.0,857.0,902.84,645.66
2016,6,29,10,45,817.5,145.0,2.25,31.5,883.5,906.32,646.07
2016,6,29,11,0,819.0,150.0,2.3,32.0,910.0,906.12,644.31
2016,6,29,11,15,824.0,151.5,2.35,32.0,930.0,889.53,633.51
2016,6,29,11,30,829.0,153.0,2.4,32.0,950.0,881.83,628.63
2016,6,29,11,45,836.0,151.0,2.5,32.5,964.0,869.44,619.85
2016,6,29,12,0,843.0,149.0,2.6,33.0,978.0,853.6,608.92
2016,6,29,12,15,844.0,149.0,2.65,33.0,983.0,831.01,594.55
2016,6,29,12,30,845.0,149.0,2.7,33.0,988.0,805.61,578.36
2016,6,29,12,45,590.5,306.0,2.8,33.0,892.0,722.93,519.09
2016,6,29,13,0,336.0,463.0,2.9,33.0,796.0,636.86,456.09
2016,6,29,13,15,581.0,309.5,2.9,33.0,876.5,663.05,478.54
2016,6,29,13,30,826.0,156.0,2.9,33.0,957.0,669.56,485.58
2016,6,29,13,45,817.5,158.0,2.95,33.0,938.0,632.37,458.11
2016,6,29,14,0,809.0,160.0,3.0,33.0,919.0,588.35,425.58
2016,6,29,14,15,802.5,158.0,3.05,33.0,893.5,541.13,390.0
2016,6,29,14,30,796.0,156.0,3.1,33.0,868.0,492.75,352.56
2016,6,29,14,45,768.5,165.0,3.15,33.0,831.5,442.65,312.99
2016,6,29,15,0,741.0,174.0,3.2,33.0,795.0,393.95,273.67
2016,6,29,15,15,728.5,170.5,3.2,33.0,757.5,337.31,227.79
2016,6,29,15,30,716.0,167.0,3.2,33.0,720.0,285.56,185.35
2016,6,29,15,45,702.0,162.0,3.25,33.0,677.0,233.26,143.75
2016,6,29,16,0,688.0,157.0,3.3,33.0,634.0,182.11,106.54
2016,6,29,16,15,667.5,151.5,3.25,32.5,587.5,131.58,77.93
2016,6,29,16,30,647.0,146.0,3.2,32.0,541.0,93.4,70.77
2016,6,29,16,45,627.0,137.5,3.2,32.0,492.0,90.65,68.82
2016,6,29,17,0,607.0,129.0,3.2,32.0,443.0,87.58,66.58
2016,6,29,17,15,573.0,121.5,3.0,31.5,391.5,84.73,64.63
2016,6,29,17,30,539.0,114.0,2.8,31.0,340.0,81.69,62.49
2016,6,29,17,45,505.0,102.5,2.65,30.5,290.0,73.93,56.37
2016,6,29,18,0,471.0,91.0,2.5,30.0,240.0,66.71,50.56
2016,6,29,18,15,410.5,79.5,2.2,29.5,191.5,58.99,44.15
2016,6,29,18,30,350.0,68.0,1.9,29.0,143.0,51.04,37.33
2016,6,29,18,45,276.5,53.0,1.6,28.5,101.5,40.25,27.9
2016,6,29,19,0,203.0,38.0,1.3,28.0,60.0,29.19,17.83
2016,6,29,19,15,101.5,19.0,1.25,27.5,30.0,14.73,0.0
2016,6,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,14.0,0.95,24.5,19.0,27.93,0.0
2016,6,30,6,0,127.0,28.0,1.1,25.0,38.0,84.57,47.88
2016,6,30,6,15,216.5,44.0,1.2,25.5,77.0,143.54,103.97
2016,6,30,6,30,306.0,60.0,1.3,26.0,116.0,210.25,159.46
2016,6,30,6,45,376.0,72.0,1.45,26.5,163.5,272.42,210.94
2016,6,30,7,0,446.0,84.0,1.6,27.0,211.0,341.19,266.29
2016,6,30,7,15,495.0,93.0,1.7,27.5,262.0,406.41,317.05
2016,6,30,7,30,544.0,102.0,1.8,28.0,313.0,470.12,365.07
2016,6,30,7,45,582.5,108.5,1.95,29.0,365.5,526.82,405.82
2016,6,30,8,0,621.0,115.0,2.1,30.0,418.0,584.67,446.07
2016,6,30,8,15,648.5,121.0,2.15,30.0,469.0,634.59,480.88
2016,6,30,8,30,676.0,127.0,2.2,30.0,520.0,684.06,514.66
2016,6,30,8,45,696.5,132.0,2.3,30.5,568.5,725.98,541.33
2016,6,30,9,0,717.0,137.0,2.4,31.0,617.0,766.31,566.33
2016,6,30,9,15,531.5,228.5,2.45,31.0,598.0,710.95,524.28
2016,6,30,9,30,346.0,320.0,2.5,31.0,579.0,633.87,466.44
2016,6,30,9,45,351.5,338.5,2.55,31.5,614.0,660.22,483.15
2016,6,30,10,0,357.0,357.0,2.6,32.0,649.0,684.81,497.83
2016,6,30,10,15,248.0,394.5,2.65,32.5,601.5,622.12,450.68
2016,6,30,10,30,139.0,432.0,2.7,33.0,554.0,541.03,391.14
2016,6,30,10,45,474.0,296.5,2.75,33.5,732.0,742.05,535.48
2016,6,30,11,0,809.0,161.0,2.8,34.0,910.0,908.27,645.74
2016,6,30,11,15,814.0,162.5,2.85,34.0,930.5,904.14,641.47
2016,6,30,11,30,819.0,164.0,2.9,34.0,951.0,896.38,636.38
2016,6,30,11,45,824.5,163.0,3.0,34.0,965.0,883.16,628.21
2016,6,30,12,0,830.0,162.0,3.1,34.0,979.0,866.4,617.81
2016,6,30,12,15,831.5,162.0,3.15,34.0,984.0,843.75,603.33
2016,6,30,12,30,833.0,162.0,3.2,34.0,989.0,818.07,586.87
2016,6,30,12,45,834.0,160.5,3.25,34.5,987.0,788.04,566.15
2016,6,30,13,0,835.0,159.0,3.3,35.0,985.0,746.88,537.32
2016,6,30,13,15,832.5,158.5,3.35,35.0,974.0,711.78,512.94
2016,6,30,13,30,830.0,158.0,3.4,35.0,963.0,680.04,490.11
2016,6,30,13,45,826.0,157.0,3.45,35.0,945.0,637.76,459.66
2016,6,30,14,0,822.0,156.0,3.5,35.0,927.0,593.64,427.2
2016,6,30,14,15,815.5,154.0,3.55,35.0,901.0,545.82,391.26
2016,6,30,14,30,809.0,152.0,3.6,35.0,875.0,496.81,353.46
2016,6,30,14,45,812.5,142.0,3.65,35.0,845.5,445.15,312.61
2016,6,30,15,0,816.0,132.0,3.7,35.0,816.0,391.77,269.3
2016,6,30,15,15,805.0,129.5,3.7,34.5,778.0,337.74,225.28
2016,6,30,15,30,794.0,127.0,3.7,34.0,740.0,283.86,181.1
2016,6,30,15,45,780.0,124.0,3.7,34.0,696.5,229.46,137.46
2016,6,30,16,0,766.0,121.0,3.7,34.0,653.0,176.05,98.46
2016,6,30,16,15,748.0,117.5,3.65,33.5,605.5,123.26,68.83
2016,6,30,16,30,730.0,114.0,3.6,33.0,558.0,82.32,61.54
2016,6,30,16,45,705.5,109.5,3.6,33.0,507.5,73.71,54.79
2016,6,30,17,0,681.0,105.0,3.6,33.0,457.0,72.42,53.96
2016,6,30,17,15,649.0,99.5,3.4,32.5,404.5,70.24,52.49
2016,6,30,17,30,617.0,94.0,3.2,32.0,352.0,67.92,50.89
2016,6,30,17,45,572.5,87.0,3.0,31.5,300.0,64.24,48.1
2016,6,30,18,0,528.0,80.0,2.8,31.0,248.0,60.42,45.11
2016,6,30,18,15,467.5,71.0,2.45,30.5,198.5,54.74,40.41
2016,6,30,18,30,407.0,62.0,2.1,30.0,149.0,48.9,35.38
2016,6,30,18,45,319.5,49.0,1.8,29.5,105.5,37.51,25.51
2016,6,30,19,0,232.0,36.0,1.5,29.0,62.0,27.78,16.61
2016,6,30,19,15,116.0,18.0,1.45,28.5,31.0,13.99,0.0
2016,6,30,19,30,0.0,0.0,1.4,28.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,5,45,79.5,13.5,0.75,24.5,19.5,31.5,0.0
2016,7,1,6,0,159.0,27.0,0.8,25.0,39.0,92.9,51.68
2016,7,1,6,15,258.5,41.5,0.8,25.5,79.5,155.83,112.52
2016,7,1,6,30,358.0,56.0,0.8,26.0,120.0,227.36,171.68
2016,7,1,6,45,434.0,65.0,0.85,26.5,169.5,296.2,227.91
2016,7,1,7,0,510.0,74.0,0.9,27.0,219.0,369.02,285.54
2016,7,1,7,15,558.5,81.5,1.05,27.5,271.5,430.62,333.23
2016,7,1,7,30,607.0,89.0,1.2,28.0,324.0,495.11,381.47
2016,7,1,7,45,644.0,94.5,1.35,29.0,377.5,552.2,421.97
2016,7,1,8,0,681.0,100.0,1.5,30.0,431.0,610.24,461.8
2016,7,1,8,15,707.0,104.5,1.55,30.0,483.0,659.53,495.58
2016,7,1,8,30,733.0,109.0,1.6,30.0,535.0,705.1,525.35
2016,7,1,8,45,754.0,112.5,1.65,30.5,584.5,747.54,551.29
2016,7,1,9,0,775.0,116.0,1.7,31.0,634.0,788.23,575.66
2016,7,1,9,15,789.5,119.0,1.75,31.5,679.0,820.79,594.37
2016,7,1,9,30,804.0,122.0,1.8,32.0,724.0,850.74,611.28
2016,7,1,9,45,816.5,124.0,1.85,32.5,764.5,875.01,624.46
2016,7,1,10,0,829.0,126.0,1.9,33.0,805.0,885.82,629.09
2016,7,1,10,15,837.5,128.0,1.95,33.0,839.0,899.81,637.25
2016,7,1,10,30,846.0,130.0,2.0,33.0,873.0,910.37,643.3
2016,7,1,10,45,853.0,131.0,2.05,33.5,901.0,915.06,644.47
2016,7,1,11,0,860.0,132.0,2.1,34.0,929.0,916.12,643.52
2016,7,1,11,15,864.5,133.0,2.15,34.0,949.0,911.24,640.29
