Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,11,30,869.0,134.0,2.2,34.0,969.0,902.68,634.9
2016,7,1,11,45,867.0,138.0,2.3,34.5,981.0,887.29,624.43
2016,7,1,12,0,865.0,142.0,2.4,35.0,993.0,868.39,611.81
2016,7,1,12,15,866.0,142.0,2.45,35.0,997.5,845.51,597.56
2016,7,1,12,30,867.0,142.0,2.5,35.0,1002.0,819.7,581.42
2016,7,1,12,45,865.5,142.0,2.65,35.5,999.0,789.41,561.74
2016,7,1,13,0,864.0,142.0,2.8,36.0,996.0,756.83,539.87
2016,7,1,13,15,861.5,141.5,2.85,36.0,985.0,720.83,515.19
2016,7,1,13,30,859.0,141.0,2.9,36.0,974.0,682.52,488.41
2016,7,1,13,45,610.5,281.0,3.0,36.0,867.0,600.7,428.82
2016,7,1,14,0,362.0,421.0,3.1,36.0,760.0,533.83,379.82
2016,7,1,14,15,599.0,279.0,3.2,36.0,822.0,524.01,373.41
2016,7,1,14,30,836.0,137.0,3.3,36.0,884.0,500.79,354.35
2016,7,1,14,45,826.0,135.5,3.4,36.0,851.0,449.66,314.09
2016,7,1,15,0,816.0,134.0,3.5,36.0,818.0,394.12,269.74
2016,7,1,15,15,804.5,131.5,3.55,35.5,779.5,339.89,225.91
2016,7,1,15,30,793.0,129.0,3.6,35.0,741.0,285.87,181.89
2016,7,1,15,45,776.5,127.0,3.65,35.0,697.0,231.7,138.71
2016,7,1,16,0,760.0,125.0,3.7,35.0,653.0,178.82,100.3
2016,7,1,16,15,741.0,121.0,3.7,34.5,605.0,125.92,70.52
2016,7,1,16,30,722.0,117.0,3.7,34.0,557.0,76.53,56.61
2016,7,1,16,45,694.5,113.5,3.75,34.0,505.5,76.06,56.47
2016,7,1,17,0,667.0,110.0,3.8,34.0,454.0,75.53,56.25
2016,7,1,17,15,634.0,104.0,3.65,33.5,402.0,73.14,54.64
2016,7,1,17,30,601.0,98.0,3.5,33.0,350.0,70.61,52.88
2016,7,1,17,45,556.0,90.5,3.4,32.5,297.5,66.69,49.92
2016,7,1,18,0,511.0,83.0,3.3,32.0,245.0,62.61,46.73
2016,7,1,18,15,449.0,73.5,3.0,31.0,195.5,56.63,41.9
2016,7,1,18,30,387.0,64.0,2.7,30.0,146.0,48.39,34.96
2016,7,1,18,45,300.0,50.5,2.45,29.5,103.5,38.52,26.34
2016,7,1,19,0,213.0,37.0,2.2,29.0,61.0,28.47,17.16
2016,7,1,19,15,106.5,18.5,2.2,28.5,30.5,14.36,0.0
2016,7,1,19,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,5,45,31.5,14.0,2.55,24.5,16.5,19.86,0.0
2016,7,2,6,0,63.0,28.0,2.8,25.0,33.0,57.9,30.17
2016,7,2,6,15,148.5,47.5,3.0,25.5,71.0,115.55,83.28
2016,7,2,6,30,234.0,67.0,3.2,26.0,109.0,179.74,136.77
2016,7,2,6,45,314.5,79.5,3.4,26.5,156.5,251.87,196.39
2016,7,2,7,0,395.0,92.0,3.6,27.0,204.0,323.52,254.75
2016,7,2,7,15,448.0,102.0,3.65,27.5,254.5,383.81,302.74
2016,7,2,7,30,501.0,112.0,3.7,28.0,305.0,447.93,352.21
2016,7,2,7,45,551.0,116.5,3.8,28.5,358.5,514.47,402.01
2016,7,2,8,0,601.0,121.0,3.9,29.0,412.0,577.26,447.76
2016,7,2,8,15,630.0,126.5,3.9,29.5,463.0,627.18,482.53
2016,7,2,8,30,659.0,132.0,3.9,30.0,514.0,676.77,516.21
2016,7,2,8,45,687.5,134.0,3.95,30.5,564.0,721.46,545.56
2016,7,2,9,0,716.0,136.0,4.0,31.0,614.0,765.01,573.14
2016,7,2,9,15,733.0,139.5,4.0,31.5,658.5,798.92,593.48
2016,7,2,9,30,750.0,143.0,4.0,32.0,703.0,825.86,608.93
2016,7,2,9,45,766.0,144.0,4.05,32.5,743.5,851.36,623.55
2016,7,2,10,0,782.0,145.0,4.1,33.0,784.0,873.99,636.21
2016,7,2,10,15,791.5,147.5,4.1,33.0,818.5,889.16,645.0
2016,7,2,10,30,801.0,150.0,4.1,33.0,853.0,900.96,651.69
2016,7,2,10,45,809.0,151.0,4.15,33.5,880.5,906.43,653.24
2016,7,2,11,0,817.0,152.0,4.2,34.0,908.0,908.34,652.61
2016,7,2,11,15,822.0,153.5,4.2,34.5,929.0,904.38,648.05
2016,7,2,11,30,827.0,155.0,4.2,35.0,950.0,884.04,632.96
2016,7,2,11,45,826.5,158.0,4.25,35.5,962.0,882.07,630.33
2016,7,2,12,0,826.0,161.0,4.3,36.0,974.0,863.87,617.09
2016,7,2,12,15,827.5,161.5,4.3,36.0,979.0,841.84,602.56
2016,7,2,12,30,829.0,162.0,4.3,36.0,984.0,816.75,586.05
2016,7,2,12,45,826.5,163.5,4.35,36.0,981.0,786.64,566.15
2016,7,2,13,0,824.0,165.0,4.4,36.0,978.0,754.21,543.67
2016,7,2,13,15,821.5,164.0,4.4,36.0,967.5,717.5,517.83
2016,7,2,13,30,819.0,163.0,4.4,36.0,957.0,678.63,490.02
2016,7,2,13,45,811.5,164.0,4.4,36.0,938.0,636.12,459.09
2016,7,2,14,0,804.0,165.0,4.4,36.0,919.0,592.09,426.39
2016,7,2,14,15,797.0,163.5,4.4,36.0,894.0,545.14,390.88
2016,7,2,14,30,790.0,162.0,4.4,36.0,869.0,497.08,353.63
2016,7,2,14,45,536.0,276.5,4.45,36.0,748.5,426.32,301.59
2016,7,2,15,0,282.0,391.0,4.5,36.0,628.0,380.4,269.78
2016,7,2,15,15,518.5,269.0,4.5,35.5,678.5,344.46,237.05
2016,7,2,15,30,755.0,147.0,4.5,35.0,729.0,289.94,186.6
2016,7,2,15,45,527.0,224.0,4.5,35.0,619.0,245.29,158.82
2016,7,2,16,0,299.0,301.0,4.5,35.0,509.0,233.22,159.3
2016,7,2,16,15,487.5,217.5,4.45,34.5,527.5,164.18,106.5
2016,7,2,16,30,676.0,134.0,4.4,34.0,546.0,86.25,64.43
2016,7,2,16,45,641.5,131.5,4.4,34.0,494.5,86.87,65.23
2016,7,2,17,0,607.0,129.0,4.4,34.0,443.0,87.56,66.02
2016,7,2,17,15,571.5,122.0,4.3,33.5,391.0,85.05,64.37
2016,7,2,17,30,536.0,115.0,4.2,33.0,339.0,82.38,62.56
2016,7,2,17,45,485.0,106.5,4.1,32.5,287.5,76.39,57.94
2016,7,2,18,0,434.0,98.0,4.0,32.0,236.0,71.17,53.84
2016,7,2,18,15,369.0,86.0,3.9,31.5,187.5,63.23,47.31
2016,7,2,18,30,304.0,74.0,3.8,31.0,139.0,55.07,40.35
2016,7,2,18,45,218.5,57.5,3.7,30.5,97.5,43.29,30.13
2016,7,2,19,0,133.0,41.0,3.6,30.0,56.0,31.63,19.57
2016,7,2,19,15,66.5,20.5,3.6,29.5,28.0,16.22,0.0
2016,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.0,14.0,3.75,24.5,17.5,22.48,0.0
2016,7,3,6,0,84.0,28.0,3.9,25.0,35.0,64.33,32.96
2016,7,3,6,15,179.0,45.5,4.15,25.5,73.0,131.93,95.53
2016,7,3,6,30,274.0,63.0,4.4,26.0,111.0,200.38,152.87
2016,7,3,6,45,360.5,72.5,4.7,26.5,159.5,265.74,207.76
2016,7,3,7,0,447.0,82.0,5.0,27.0,208.0,339.51,268.49
2016,7,3,7,15,223.5,91.0,5.1,27.5,154.0,230.32,182.43
2016,7,3,7,30,0.0,100.0,5.2,28.0,100.0,85.38,63.51
2016,7,3,7,45,0.0,86.5,5.35,29.0,86.5,72.26,52.61
2016,7,3,8,0,0.0,73.0,5.5,30.0,73.0,60.57,42.89
2016,7,3,8,15,98.0,162.5,5.55,30.5,219.5,235.34,182.05
2016,7,3,8,30,196.0,252.0,5.6,31.0,366.0,407.24,313.1
2016,7,3,8,45,256.0,266.5,5.65,31.5,429.0,489.64,373.41
2016,7,3,9,0,316.0,281.0,5.7,32.0,492.0,559.5,423.65
2016,7,3,9,15,267.5,314.0,5.7,32.0,501.5,557.38,419.42
2016,7,3,9,30,219.0,347.0,5.7,32.0,511.0,535.12,401.12
2016,7,3,9,45,226.5,367.5,5.75,32.5,545.0,563.04,419.62
2016,7,3,10,0,234.0,388.0,5.8,33.0,579.0,589.88,437.01
2016,7,3,10,15,525.5,263.0,5.7,33.5,716.5,762.69,563.54
2016,7,3,10,30,817.0,138.0,5.6,34.0,854.0,892.72,652.15
2016,7,3,10,45,821.0,141.5,5.6,34.5,881.0,896.91,652.06
2016,7,3,11,0,825.0,145.0,5.6,35.0,908.0,897.5,650.31
2016,7,3,11,15,829.5,146.0,5.55,35.0,928.0,892.72,646.23
2016,7,3,11,30,834.0,147.0,5.5,35.0,948.0,884.37,639.91
2016,7,3,11,45,523.5,322.0,5.45,35.5,827.5,772.22,557.77
2016,7,3,12,0,213.0,497.0,5.4,36.0,707.0,627.69,450.02
2016,7,3,12,15,302.0,467.0,5.35,36.0,766.5,670.22,481.25
2016,7,3,12,30,391.0,437.0,5.3,36.0,826.0,700.23,502.87
2016,7,3,12,45,608.0,298.5,5.25,36.5,900.5,734.05,529.0
2016,7,3,13,0,825.0,160.0,5.2,37.0,975.0,751.91,543.28
2016,7,3,13,15,510.5,325.5,5.15,37.0,828.5,634.44,456.52
2016,7,3,13,30,196.0,491.0,5.1,37.0,682.0,527.59,377.18
2016,7,3,13,45,166.5,480.5,5.05,37.0,640.5,485.6,347.68
2016,7,3,14,0,137.0,470.0,5.0,37.0,599.0,446.07,319.6
2016,7,3,14,15,468.0,311.0,4.95,37.0,733.0,483.66,347.04
2016,7,3,14,30,799.0,152.0,4.9,37.0,867.0,494.91,351.78
2016,7,3,14,45,790.0,149.5,4.9,37.0,835.0,443.98,311.29
2016,7,3,15,0,781.0,147.0,4.9,37.0,803.0,392.57,269.69
2016,7,3,15,15,769.5,144.5,4.9,36.5,765.0,340.15,227.19
2016,7,3,15,30,758.0,142.0,4.9,36.0,727.0,287.99,184.63
2016,7,3,15,45,743.0,138.5,4.9,36.0,684.0,234.98,142.31
2016,7,3,16,0,728.0,135.0,4.9,36.0,641.0,183.13,104.46
2016,7,3,16,15,708.5,131.0,4.9,35.5,593.5,124.2,69.44
2016,7,3,16,30,689.0,127.0,4.9,35.0,546.0,82.1,60.87
2016,7,3,16,45,664.5,121.0,4.95,35.0,496.0,80.38,59.73
2016,7,3,17,0,640.0,115.0,5.0,35.0,446.0,78.47,58.41
2016,7,3,17,15,606.0,109.0,5.0,34.5,394.5,76.25,56.96
2016,7,3,17,30,572.0,103.0,5.0,34.0,343.0,73.9,55.37
2016,7,3,17,45,527.0,95.0,5.0,33.5,291.5,69.79,52.28
2016,7,3,18,0,482.0,87.0,5.0,33.0,240.0,65.5,48.94
2016,7,3,18,15,417.5,77.0,5.0,32.5,191.0,57.28,42.17
2016,7,3,18,30,353.0,67.0,5.0,32.0,142.0,50.34,36.26
2016,7,3,18,45,258.0,53.5,5.05,31.5,99.5,40.53,27.73
2016,7,3,19,0,163.0,40.0,5.1,31.0,57.0,30.57,18.61
2016,7,3,19,15,81.5,20.0,5.1,30.5,28.5,15.88,0.0
2016,7,3,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,5.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,5.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,5.2,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.85,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,4,5,45,1.5,12.0,4.0,25.5,12.0,10.62,0.0
2016,7,4,6,0,3.0,24.0,4.1,26.0,24.0,22.1,7.67
2016,7,4,6,15,47.0,47.0,4.3,26.0,55.0,71.7,50.16
2016,7,4,6,30,91.0,70.0,4.5,26.0,86.0,116.5,87.64
2016,7,4,6,45,147.0,90.0,4.7,26.5,126.5,167.15,129.75
2016,7,4,7,0,203.0,110.0,4.9,27.0,167.0,233.02,183.61
2016,7,4,7,15,248.5,124.5,5.0,27.5,209.5,283.0,224.02
2016,7,4,7,30,294.0,139.0,5.1,28.0,252.0,336.83,266.55
2016,7,4,7,45,333.0,156.0,5.2,28.5,302.0,392.46,309.37
2016,7,4,8,0,372.0,173.0,5.3,29.0,352.0,450.29,352.86
2016,7,4,8,15,404.5,188.0,5.35,29.5,403.5,518.22,402.47
2016,7,4,8,30,437.0,203.0,5.4,30.0,455.0,572.37,440.99
2016,7,4,8,45,387.5,239.0,5.5,30.5,477.5,566.59,433.8
2016,7,4,9,0,338.0,275.0,5.6,31.0,500.0,571.85,434.48
2016,7,4,9,15,300.5,307.0,5.6,31.5,517.5,578.71,436.29
2016,7,4,9,30,263.0,339.0,5.6,32.0,535.0,582.08,435.56
2016,7,4,9,45,522.5,241.5,5.6,32.5,658.5,733.29,547.36
2016,7,4,10,0,782.0,144.0,5.6,33.0,782.0,874.21,644.65
2016,7,4,10,15,792.0,146.5,5.55,33.5,816.5,889.94,651.84
2016,7,4,10,30,802.0,149.0,5.5,34.0,851.0,902.32,657.42
2016,7,4,10,45,814.5,147.5,5.5,34.5,880.5,909.54,659.92
2016,7,4,11,0,827.0,146.0,5.5,35.0,910.0,901.03,652.07
2016,7,4,11,15,832.0,147.0,5.45,35.0,931.0,896.7,648.33
2016,7,4,11,30,837.0,148.0,5.4,35.0,952.0,888.8,642.31
2016,7,4,11,45,833.5,154.0,5.35,35.5,964.0,873.97,630.49
2016,7,4,12,0,830.0,160.0,5.3,36.0,976.0,868.34,624.95
2016,7,4,12,15,831.5,160.5,5.25,36.5,981.5,846.3,608.6
2016,7,4,12,30,833.0,161.0,5.2,37.0,987.0,821.16,590.39
2016,7,4,12,45,839.0,156.5,5.2,37.5,986.5,782.69,563.61
2016,7,4,13,0,845.0,152.0,5.2,38.0,986.0,753.12,542.11
2016,7,4,13,15,842.5,151.0,5.2,38.0,975.5,717.35,516.77
2016,7,4,13,30,840.0,150.0,5.2,38.0,965.0,679.35,489.44
2016,7,4,13,45,656.0,270.0,5.2,38.0,899.0,623.43,446.74
2016,7,4,14,0,472.0,390.0,5.2,38.0,833.0,572.79,408.28
2016,7,4,14,15,650.0,265.0,5.2,38.0,856.5,543.3,387.39
2016,7,4,14,30,828.0,140.0,5.2,38.0,880.0,501.89,355.54
2016,7,4,14,45,804.0,147.5,5.2,38.0,844.5,449.35,314.13
2016,7,4,15,0,780.0,155.0,5.2,38.0,809.0,398.88,273.45
2016,7,4,15,15,767.5,152.0,5.15,37.5,770.5,345.75,230.59
2016,7,4,15,30,755.0,149.0,5.1,37.0,732.0,293.02,187.8
2016,7,4,15,45,740.0,145.0,5.1,37.0,688.5,239.76,145.45
2016,7,4,16,0,725.0,141.0,5.1,37.0,645.0,180.31,102.0
2016,7,4,16,15,546.0,189.5,5.05,36.5,553.5,152.7,95.16
2016,7,4,16,30,367.0,238.0,5.0,36.0,462.0,154.15,117.84
2016,7,4,16,45,489.0,180.5,4.95,36.0,450.5,116.33,88.19
2016,7,4,17,0,611.0,123.0,4.9,36.0,439.0,83.48,62.17
2016,7,4,17,15,584.0,116.5,4.8,35.0,391.5,81.27,60.91
2016,7,4,17,30,557.0,110.0,4.7,34.0,344.0,78.9,59.45
2016,7,4,17,45,506.0,102.5,4.6,33.5,291.5,73.94,55.69
2016,7,4,18,0,455.0,95.0,4.5,33.0,239.0,69.31,52.08
2016,7,4,18,15,389.0,83.5,4.45,32.5,190.0,61.63,45.78
2016,7,4,18,30,323.0,72.0,4.4,32.0,141.0,53.76,39.08
2016,7,4,18,45,230.0,57.0,4.4,31.5,99.0,42.98,29.73
2016,7,4,19,0,137.0,42.0,4.4,31.0,57.0,32.32,20.0
2016,7,4,19,15,68.5,21.0,4.4,30.5,28.5,16.58,0.0
2016,7,4,19,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,45,37.5,13.5,3.35,25.5,16.5,20.9,0.0
2016,7,5,6,0,75.0,27.0,3.4,26.0,33.0,60.04,28.24
2016,7,5,6,15,170.0,45.0,3.55,26.0,71.0,120.59,86.38
2016,7,5,6,30,265.0,63.0,3.7,26.0,109.0,196.8,149.85
2016,7,5,6,45,355.5,72.5,3.85,26.5,158.0,263.56,205.59
2016,7,5,7,0,446.0,82.0,4.0,27.0,207.0,339.18,267.39
2016,7,5,7,15,417.5,103.0,4.1,27.0,239.5,367.83,291.2
2016,7,5,7,30,389.0,124.0,4.2,27.0,272.0,392.34,310.59
2016,7,5,7,45,365.0,151.0,4.3,27.5,307.5,422.21,332.39
2016,7,5,8,0,341.0,178.0,4.4,28.0,343.0,434.25,340.1
2016,7,5,8,15,527.0,145.0,4.45,28.5,433.0,563.41,438.37
2016,7,5,8,30,713.0,112.0,4.5,29.0,523.0,697.34,535.76
2016,7,5,8,45,619.0,161.0,4.55,29.5,541.0,696.03,530.36
2016,7,5,9,0,525.0,210.0,4.6,30.0,559.0,677.09,512.73
2016,7,5,9,15,431.5,265.0,4.6,30.5,565.0,663.99,498.76
2016,7,5,9,30,338.0,320.0,4.6,31.0,571.0,628.72,469.42
2016,7,5,9,45,328.0,343.5,4.6,31.5,598.5,646.33,479.47
2016,7,5,10,0,318.0,367.0,4.6,32.0,626.0,661.73,487.66
2016,7,5,10,15,387.5,356.0,4.6,32.5,685.5,713.38,523.11
2016,7,5,10,30,457.0,345.0,4.6,33.0,745.0,778.82,566.76
2016,7,5,10,45,661.5,233.0,4.6,33.5,833.0,860.3,624.67
2016,7,5,11,0,866.0,121.0,4.6,34.0,921.0,914.69,658.93
2016,7,5,11,15,870.0,122.0,4.6,34.0,941.5,909.71,654.68
2016,7,5,11,30,874.0,123.0,4.6,34.0,962.0,901.04,648.49
2016,7,5,11,45,870.5,127.5,4.6,34.5,973.0,885.14,636.36
2016,7,5,12,0,867.0,132.0,4.6,35.0,984.0,865.72,622.08
2016,7,5,12,15,650.5,284.0,4.6,35.0,925.0,809.28,581.39
2016,7,5,12,30,434.0,436.0,4.6,35.0,866.0,738.14,527.96
2016,7,5,12,45,651.0,284.0,4.6,35.5,927.5,757.94,545.33
2016,7,5,13,0,868.0,132.0,4.6,36.0,989.0,756.39,547.19
2016,7,5,13,15,866.0,131.5,4.6,36.0,978.5,720.67,521.69
2016,7,5,13,30,864.0,131.0,4.6,36.0,968.0,682.59,494.24
2016,7,5,13,45,860.0,129.5,4.65,36.5,949.5,640.23,462.43
2016,7,5,14,0,856.0,128.0,4.7,37.0,931.0,595.9,428.58
2016,7,5,14,15,850.0,127.0,4.7,37.0,906.0,549.06,392.99
2016,7,5,14,30,844.0,126.0,4.7,37.0,881.0,500.78,355.41
2016,7,5,14,45,830.5,127.0,4.75,37.0,847.5,449.49,314.8
2016,7,5,15,0,817.0,128.0,4.8,37.0,814.0,397.94,273.03
2016,7,5,15,15,806.5,126.0,4.85,36.5,776.0,340.18,226.49
2016,7,5,15,30,796.0,124.0,4.9,36.0,738.0,286.56,182.53
2016,7,5,15,45,782.0,121.0,4.95,36.0,695.0,231.87,138.6
2016,7,5,16,0,768.0,118.0,5.0,36.0,652.0,178.16,99.07
2016,7,5,16,15,750.0,114.5,5.05,35.5,604.5,125.02,68.47
2016,7,5,16,30,732.0,111.0,5.1,35.0,557.0,80.29,59.42
2016,7,5,16,45,707.0,107.0,5.15,35.0,506.5,72.14,53.08
2016,7,5,17,0,682.0,103.0,5.2,35.0,456.0,71.11,52.45
2016,7,5,17,15,650.5,97.5,5.15,34.5,404.0,68.88,50.95
2016,7,5,17,30,619.0,92.0,5.1,34.0,352.0,66.51,49.31
2016,7,5,17,45,572.5,86.0,5.05,33.5,299.5,63.5,47.09
2016,7,5,18,0,526.0,80.0,5.0,33.0,247.0,60.41,44.72
2016,7,5,18,15,463.0,71.0,4.85,32.0,197.0,54.72,40.14
2016,7,5,18,30,400.0,62.0,4.7,31.0,147.0,47.04,33.67
2016,7,5,18,45,304.5,50.0,4.55,30.5,104.0,38.18,25.92
2016,7,5,19,0,209.0,38.0,4.4,30.0,61.0,29.21,17.61
2016,7,5,19,15,104.5,19.0,4.35,29.5,30.5,14.74,0.0
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,5,45,35.5,13.5,4.0,25.5,16.0,20.4,0.0
2016,7,6,6,0,71.0,27.0,4.1,26.0,32.0,58.79,26.35
2016,7,6,6,15,165.5,44.5,4.3,26.0,69.5,118.52,84.74
2016,7,6,6,30,260.0,62.0,4.5,26.0,107.0,193.7,147.55
2016,7,6,6,45,356.5,71.0,4.7,26.5,156.5,262.44,205.07
2016,7,6,7,0,453.0,80.0,4.9,27.0,206.0,340.69,269.34
2016,7,6,7,15,505.5,88.0,4.95,27.5,257.5,407.57,322.95
2016,7,6,7,30,558.0,96.0,5.0,28.0,309.0,473.02,373.9
2016,7,6,7,45,607.5,99.0,5.1,28.5,363.5,533.93,420.09
2016,7,6,8,0,657.0,102.0,5.2,29.0,418.0,596.77,466.48
2016,7,6,8,15,684.0,106.5,5.25,29.5,469.5,646.19,501.45
2016,7,6,8,30,711.0,111.0,5.3,30.0,521.0,695.07,534.64
2016,7,6,8,45,734.5,113.5,5.4,31.0,570.5,734.77,559.31
2016,7,6,9,0,758.0,116.0,5.5,32.0,620.0,776.24,584.84
2016,7,6,9,15,773.5,119.5,5.5,32.0,665.0,810.07,606.67
2016,7,6,9,30,789.0,123.0,5.5,32.0,710.0,841.4,626.67
2016,7,6,9,45,801.5,125.0,5.55,32.5,750.0,865.7,640.72
2016,7,6,10,0,814.0,127.0,5.6,33.0,790.0,886.96,652.7
2016,7,6,10,15,823.0,129.0,5.6,33.5,824.5,891.0,652.8
2016,7,6,10,30,832.0,131.0,5.6,34.0,859.0,902.18,657.92
2016,7,6,10,45,838.0,133.0,5.6,34.5,887.0,907.1,658.88
2016,7,6,11,0,844.0,135.0,5.6,35.0,915.0,908.41,657.58
2016,7,6,11,15,849.0,136.0,5.6,35.0,935.5,904.25,654.17
2016,7,6,11,30,854.0,137.0,5.6,35.0,956.0,896.45,648.48
2016,7,6,11,45,857.0,137.5,5.6,35.5,969.5,882.84,637.69
2016,7,6,12,0,860.0,138.0,5.6,36.0,983.0,865.73,624.73
2016,7,6,12,15,861.0,138.5,5.6,36.0,988.5,843.6,609.84
2016,7,6,12,30,862.0,139.0,5.6,36.0,994.0,818.5,593.01
2016,7,6,12,45,860.5,139.5,5.6,36.5,991.0,788.82,571.88
2016,7,6,13,0,859.0,140.0,5.6,37.0,988.0,756.81,548.89
2016,7,6,13,15,856.5,139.5,5.6,37.0,977.5,720.98,523.25
2016,7,6,13,30,854.0,139.0,5.6,37.0,967.0,682.85,495.57
2016,7,6,13,45,848.5,139.0,5.7,37.5,948.5,640.99,463.99
2016,7,6,14,0,843.0,139.0,5.8,38.0,930.0,597.29,430.49
2016,7,6,14,15,837.0,137.5,5.85,37.5,905.0,550.61,395.73
2016,7,6,14,30,831.0,136.0,5.9,37.0,880.0,502.53,358.86
2016,7,6,14,45,816.5,138.0,5.95,37.0,846.0,449.6,316.76
2016,7,6,15,0,802.0,140.0,6.0,37.0,812.0,397.98,274.66
2016,7,6,15,15,790.5,137.5,6.05,37.0,774.0,344.31,230.37
2016,7,6,15,30,779.0,135.0,6.1,37.0,736.0,290.87,186.14
2016,7,6,15,45,761.0,133.5,6.15,37.0,692.0,237.33,143.26
2016,7,6,16,0,743.0,132.0,6.2,37.0,648.0,185.27,105.11
2016,7,6,16,15,723.5,128.0,6.15,36.5,600.5,125.53,69.18
2016,7,6,16,30,704.0,124.0,6.1,36.0,553.0,80.51,59.37
2016,7,6,16,45,675.0,120.5,6.1,35.5,502.0,80.24,59.52
2016,7,6,17,0,646.0,117.0,6.1,35.0,451.0,79.93,59.62
2016,7,6,17,15,612.0,110.5,5.95,34.5,398.5,77.41,57.92
2016,7,6,17,30,578.0,104.0,5.8,34.0,346.0,74.73,56.06
2016,7,6,17,45,529.0,97.0,5.65,33.5,294.0,71.36,53.59
2016,7,6,18,0,480.0,90.0,5.5,33.0,242.0,66.12,49.45
2016,7,6,18,15,413.5,79.5,5.25,32.0,192.5,59.02,43.71
2016,7,6,18,30,347.0,69.0,5.0,31.0,143.0,51.75,37.59
2016,7,6,18,45,254.0,55.0,4.8,30.5,100.5,41.63,28.75
2016,7,6,19,0,161.0,41.0,4.6,30.0,58.0,31.7,19.57
2016,7,6,19,15,80.5,20.5,4.4,29.5,29.0,16.23,0.0
2016,7,6,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,5,45,14.5,12.5,4.0,25.5,13.5,14.29,0.0
2016,7,7,6,0,29.0,25.0,4.1,26.0,27.0,38.14,14.48
2016,7,7,6,15,94.5,45.5,4.3,26.5,60.0,87.71,61.58
2016,7,7,6,30,160.0,66.0,4.5,27.0,93.0,148.5,112.05
2016,7,7,6,45,247.5,76.5,4.75,27.5,136.5,207.32,161.04
2016,7,7,7,0,335.0,87.0,5.0,28.0,180.0,287.19,226.22
2016,7,7,7,15,438.5,93.5,5.05,28.5,243.0,369.55,292.21
2016,7,7,7,30,542.0,100.0,5.1,29.0,306.0,467.56,368.38
2016,7,7,7,45,602.0,100.0,5.15,29.5,361.5,531.67,416.82
2016,7,7,8,0,662.0,100.0,5.2,30.0,417.0,598.37,465.94
2016,7,7,8,15,689.0,105.0,5.2,30.5,469.0,648.59,501.15
2016,7,7,8,30,716.0,110.0,5.2,31.0,521.0,698.27,534.44
2016,7,7,8,45,745.0,109.5,5.25,31.5,571.5,739.43,560.92
2016,7,7,9,0,774.0,109.0,5.3,32.0,622.0,782.54,588.41
2016,7,7,9,15,537.5,219.0,5.3,32.5,587.5,709.33,531.48
2016,7,7,9,30,301.0,329.0,5.3,33.0,553.0,606.44,450.97
2016,7,7,9,45,300.0,350.5,5.3,33.5,584.0,629.41,465.36
2016,7,7,10,0,299.0,372.0,5.3,34.0,615.0,650.57,477.88
2016,7,7,10,15,573.5,247.0,5.3,34.5,739.0,798.37,584.82
2016,7,7,10,30,848.0,122.0,5.3,35.0,863.0,909.11,658.62
2016,7,7,10,45,854.5,123.0,5.3,35.5,891.0,913.76,658.81
2016,7,7,11,0,861.0,124.0,5.3,36.0,919.0,914.78,657.3
2016,7,7,11,15,865.5,125.0,5.3,36.0,939.5,910.31,653.71
2016,7,7,11,30,870.0,126.0,5.3,36.0,960.0,902.15,647.83
2016,7,7,11,45,865.5,132.0,5.3,36.5,971.5,886.69,635.92
2016,7,7,12,0,861.0,138.0,5.3,37.0,983.0,867.67,621.83
2016,7,7,12,15,862.0,138.0,5.3,37.0,988.0,845.15,606.83
2016,7,7,12,30,863.0,138.0,5.3,37.0,993.0,819.65,589.9
2016,7,7,12,45,859.5,139.5,5.35,37.5,990.0,789.16,568.64
2016,7,7,13,0,856.0,141.0,5.4,38.0,987.0,756.43,545.55
2016,7,7,13,15,853.5,140.5,5.45,38.0,976.0,720.69,520.35
2016,7,7,13,30,851.0,140.0,5.5,38.0,965.0,682.66,493.07
2016,7,7,13,45,842.5,142.0,5.6,38.0,946.0,640.46,462.39
2016,7,7,14,0,834.0,144.0,5.7,38.0,927.0,596.65,429.83
2016,7,7,14,15,827.5,142.5,5.75,38.0,901.5,550.08,394.4
2016,7,7,14,30,821.0,141.0,5.8,38.0,876.0,502.16,357.07
2016,7,7,14,45,813.0,139.0,5.85,38.0,844.0,449.83,315.63
2016,7,7,15,0,805.0,137.0,5.9,38.0,812.0,397.85,273.41
2016,7,7,15,15,587.0,231.5,5.9,37.5,712.0,342.1,233.19
2016,7,7,15,30,369.0,326.0,5.9,37.0,612.0,317.36,218.64
2016,7,7,15,45,356.0,308.5,5.95,37.0,570.5,275.63,187.06
2016,7,7,16,0,343.0,291.0,6.0,37.0,529.0,235.45,158.25
2016,7,7,16,15,318.5,273.0,6.0,36.5,481.5,195.78,133.87
2016,7,7,16,30,294.0,255.0,6.0,36.0,434.0,162.01,124.15
2016,7,7,16,45,477.0,183.0,6.0,35.5,443.0,117.65,89.52
2016,7,7,17,0,660.0,111.0,6.0,35.0,452.0,76.11,56.5
2016,7,7,17,15,627.0,105.0,5.85,34.5,400.0,73.76,54.95
2016,7,7,17,30,594.0,99.0,5.7,34.0,348.0,71.28,53.23
2016,7,7,17,45,554.0,91.0,5.6,33.5,296.5,67.08,50.05
2016,7,7,18,0,514.0,83.0,5.5,33.0,245.0,62.67,46.6
2016,7,7,18,15,449.0,73.5,5.25,32.0,195.5,56.67,41.76
2016,7,7,18,30,384.0,64.0,5.0,31.0,146.0,48.39,34.79
2016,7,7,18,45,297.5,50.5,4.8,30.5,103.0,38.52,26.19
2016,7,7,19,0,211.0,37.0,4.6,30.0,60.0,28.47,16.99
2016,7,7,19,15,105.5,18.5,4.4,29.5,30.0,14.36,0.0
2016,7,7,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,5,45,32.5,13.0,3.35,25.5,15.0,19.22,0.0
2016,7,8,6,0,65.0,26.0,3.5,26.0,30.0,55.48,21.73
2016,7,8,6,15,160.5,44.0,3.65,26.5,68.0,116.58,82.81
2016,7,8,6,30,256.0,62.0,3.8,27.0,106.0,192.35,145.64
2016,7,8,6,45,347.0,72.0,4.0,27.5,154.5,259.45,201.52
2016,7,8,7,0,438.0,82.0,4.2,28.0,203.0,335.53,263.61
2016,7,8,7,15,491.0,91.0,4.25,28.5,254.5,402.69,316.97
2016,7,8,7,30,544.0,100.0,4.3,29.0,306.0,469.04,368.1
2016,7,8,7,45,350.5,150.0,4.4,29.5,291.0,398.37,311.71
2016,7,8,8,0,157.0,200.0,4.5,30.0,276.0,316.47,245.15
2016,7,8,8,15,433.0,156.5,4.55,30.5,397.5,507.39,392.97
2016,7,8,8,30,709.0,113.0,4.6,31.0,519.0,696.78,531.78
2016,7,8,8,45,737.5,113.5,4.65,31.5,569.5,738.24,557.52
2016,7,8,9,0,766.0,114.0,4.7,32.0,620.0,781.93,585.17
2016,7,8,9,15,781.5,117.0,4.7,32.5,665.5,815.54,605.22
2016,7,8,9,30,797.0,120.0,4.7,33.0,711.0,846.62,623.37
2016,7,8,9,45,813.0,120.0,4.7,33.5,752.5,872.17,637.65
2016,7,8,10,0,829.0,120.0,4.7,34.0,794.0,884.66,643.29
2016,7,8,10,15,837.5,122.0,4.65,34.5,828.5,899.11,650.12
2016,7,8,10,30,846.0,124.0,4.6,35.0,863.0,910.12,654.71
2016,7,8,10,45,854.5,124.0,4.6,35.5,891.5,915.66,656.03
2016,7,8,11,0,863.0,124.0,4.6,36.0,920.0,917.61,655.14
2016,7,8,11,15,867.5,125.0,4.55,36.0,941.0,913.16,651.37
2016,7,8,11,30,872.0,126.0,4.5,36.0,962.0,905.01,645.36
2016,7,8,11,45,873.0,128.0,4.5,36.5,975.0,890.95,634.52
2016,7,8,12,0,874.0,130.0,4.5,37.0,988.0,873.33,621.53
2016,7,8,12,15,549.0,315.0,4.5,37.0,855.5,756.29,539.4
2016,7,8,12,30,224.0,500.0,4.5,37.0,723.0,617.51,438.49
2016,7,8,12,45,549.0,315.5,4.5,37.5,858.0,711.14,508.32
2016,7,8,13,0,874.0,131.0,4.5,38.0,993.0,763.45,547.51
2016,7,8,13,15,871.5,130.5,4.55,38.0,982.5,727.13,521.74
2016,7,8,13,30,869.0,130.0,4.6,38.0,972.0,688.45,494.31
2016,7,8,13,45,864.0,130.0,4.7,38.0,953.5,646.3,463.98
2016,7,8,14,0,859.0,130.0,4.8,38.0,935.0,602.22,431.59
2016,7,8,14,15,853.0,128.5,4.85,38.0,910.0,554.78,395.89
2016,7,8,14,30,847.0,127.0,4.9,38.0,885.0,505.9,358.16
2016,7,8,14,45,832.5,129.5,5.0,38.0,851.5,454.93,317.98
2016,7,8,15,0,818.0,132.0,5.1,38.0,818.0,399.98,274.01
2016,7,8,15,15,807.5,129.5,5.15,37.5,780.0,345.7,230.07
2016,7,8,15,30,797.0,127.0,5.2,37.0,742.0,291.5,185.78
2016,7,8,15,45,779.5,125.5,5.3,37.0,698.0,236.94,142.12
2016,7,8,16,0,762.0,124.0,5.4,37.0,654.0,183.76,103.02
2016,7,8,16,15,743.5,120.5,5.4,36.5,606.5,130.76,72.14
2016,7,8,16,30,725.0,117.0,5.4,36.0,559.0,76.6,56.21
2016,7,8,16,45,697.5,113.5,5.4,36.0,507.5,76.13,56.07
2016,7,8,17,0,670.0,110.0,5.4,36.0,456.0,75.6,55.85
2016,7,8,17,15,637.0,104.5,5.25,35.5,403.5,73.57,54.54
2016,7,8,17,30,604.0,99.0,5.1,35.0,351.0,71.41,53.1
2016,7,8,17,45,558.0,92.0,5.0,34.5,299.0,67.89,50.49
2016,7,8,18,0,512.0,85.0,4.9,34.0,247.0,64.25,47.69
2016,7,8,18,15,446.5,75.5,4.6,33.0,197.0,56.47,41.4
2016,7,8,18,30,381.0,66.0,4.3,32.0,147.0,49.82,35.81
2016,7,8,18,45,288.5,52.5,4.05,31.5,103.5,39.96,27.23
2016,7,8,19,0,196.0,39.0,3.8,31.0,60.0,29.93,18.03
2016,7,8,19,15,98.0,19.5,3.7,30.0,30.0,15.12,0.0
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,5,45,29.5,12.5,2.75,25.5,14.5,18.04,0.0
2016,7,9,6,0,59.0,25.0,2.9,26.0,29.0,52.19,18.5
2016,7,9,6,15,151.0,43.5,3.05,26.5,66.0,112.75,79.81
2016,7,9,6,30,243.0,62.0,3.2,27.0,103.0,187.11,141.45
2016,7,9,6,45,353.5,66.5,3.4,27.5,150.5,256.35,198.88
2016,7,9,7,0,464.0,71.0,3.6,28.0,198.0,342.43,268.69
2016,7,9,7,15,466.5,89.0,3.65,28.5,241.0,380.91,299.7
2016,7,9,7,30,469.0,107.0,3.7,29.0,284.0,424.04,332.82
2016,7,9,7,45,554.5,108.0,3.75,29.5,349.0,509.53,397.28
2016,7,9,8,0,640.0,109.0,3.8,30.0,414.0,593.79,458.85
2016,7,9,8,15,456.5,173.5,3.8,30.5,404.0,543.32,416.88
2016,7,9,8,30,273.0,238.0,3.8,31.0,394.0,468.71,357.12
2016,7,9,8,45,513.0,179.5,3.8,31.5,506.0,623.94,472.84
2016,7,9,9,0,753.0,121.0,3.8,32.0,618.0,779.25,580.76
2016,7,9,9,15,584.5,205.5,3.8,32.5,608.5,743.67,550.8
2016,7,9,9,30,416.0,290.0,3.8,33.0,599.0,684.32,503.69
2016,7,9,9,45,613.0,210.0,3.8,33.5,694.0,792.4,580.37
2016,7,9,10,0,810.0,130.0,3.8,34.0,789.0,889.01,642.69
2016,7,9,10,15,819.0,132.5,3.75,34.5,823.0,904.45,649.4
2016,7,9,10,30,828.0,135.0,3.7,35.0,857.0,905.03,647.04
2016,7,9,10,45,482.0,296.5,3.7,35.5,720.5,755.2,541.89
2016,7,9,11,0,136.0,458.0,3.7,36.0,584.0,557.61,398.28
2016,7,9,11,15,493.0,298.5,3.7,36.0,769.0,753.01,540.27
2016,7,9,11,30,850.0,139.0,3.7,36.0,954.0,897.79,637.97
2016,7,9,11,45,843.5,146.5,3.7,36.5,964.5,881.79,624.94
2016,7,9,12,0,837.0,154.0,3.7,37.0,975.0,862.29,610.88
2016,7,9,12,15,588.0,308.5,3.7,37.0,887.0,781.23,553.76
2016,7,9,12,30,339.0,463.0,3.7,37.0,799.0,684.68,483.82
2016,7,9,12,45,584.5,310.5,3.7,37.5,888.0,731.2,519.5
2016,7,9,13,0,830.0,158.0,3.7,38.0,977.0,751.84,536.26
2016,7,9,13,15,543.5,318.5,3.7,38.0,853.0,657.58,466.94
2016,7,9,13,30,257.0,479.0,3.7,38.0,729.0,560.4,396.22
2016,7,9,13,45,531.0,320.5,3.7,38.0,823.0,592.19,421.41
2016,7,9,14,0,805.0,162.0,3.7,38.0,917.0,597.63,425.93
2016,7,9,14,15,798.0,160.0,3.7,38.0,891.5,550.1,390.42
2016,7,9,14,30,791.0,158.0,3.7,38.0,866.0,501.46,353.4
2016,7,9,14,45,783.0,155.5,3.75,38.0,834.0,451.12,314.25
2016,7,9,15,0,775.0,153.0,3.8,38.0,802.0,400.19,273.66
2016,7,9,15,15,763.0,150.0,3.8,37.5,764.0,347.3,231.39
2016,7,9,15,30,751.0,147.0,3.8,37.0,726.0,294.75,189.0
2016,7,9,15,45,725.5,148.5,3.85,37.0,681.0,236.69,143.59
2016,7,9,16,0,700.0,150.0,3.9,37.0,636.0,186.5,107.22
2016,7,9,16,15,497.5,202.0,3.9,36.5,535.0,159.44,100.8
2016,7,9,16,30,295.0,254.0,3.9,36.0,434.0,161.51,123.47
2016,7,9,16,45,249.5,235.5,3.95,36.0,378.5,152.16,116.52
2016,7,9,17,0,204.0,217.0,4.0,36.0,323.0,149.45,114.82
2016,7,9,17,15,359.0,168.5,4.0,35.5,329.5,117.31,89.77
2016,7,9,17,30,514.0,120.0,4.0,35.0,336.0,84.48,63.7
2016,7,9,17,45,465.0,110.5,4.05,34.5,284.5,78.89,59.49
2016,7,9,18,0,416.0,101.0,4.1,34.0,233.0,73.11,54.96
2016,7,9,18,15,349.5,88.5,4.2,33.0,184.5,64.88,48.35
2016,7,9,18,30,283.0,76.0,4.3,32.0,136.0,56.42,41.27
2016,7,9,18,45,200.5,58.5,4.45,31.5,95.0,44.65,31.06
2016,7,9,19,0,118.0,41.0,4.6,31.0,54.0,31.53,19.26
2016,7,9,19,15,59.0,20.5,4.6,30.5,27.0,16.17,0.0
2016,7,9,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.8,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.65,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,6,15,0.0,1.5,2.75,25.5,1.5,1.23,0.0
2016,7,10,6,30,0.0,3.0,3.0,26.0,3.0,2.46,0.0
2016,7,10,6,45,0.0,5.0,3.25,26.5,5.0,4.1,0.0
2016,7,10,7,0,0.0,7.0,3.5,27.0,7.0,5.75,0.0
2016,7,10,7,15,20.0,74.0,3.6,27.5,81.5,78.11,58.36
2016,7,10,7,30,40.0,141.0,3.7,28.0,156.0,160.59,124.4
2016,7,10,7,45,20.0,122.0,3.85,28.5,129.5,126.05,96.07
2016,7,10,8,0,0.0,103.0,4.0,29.0,103.0,86.8,63.98
2016,7,10,8,15,5.5,146.5,4.1,29.5,149.5,130.24,98.02
2016,7,10,8,30,11.0,190.0,4.2,30.0,196.0,174.59,132.02
2016,7,10,8,45,111.0,243.5,4.3,30.5,316.0,335.1,256.03
2016,7,10,9,0,211.0,297.0,4.4,31.0,436.0,475.47,360.09
2016,7,10,9,15,123.5,297.5,4.4,31.5,380.5,403.12,303.05
2016,7,10,9,30,36.0,298.0,4.4,32.0,325.0,310.38,231.21
2016,7,10,9,45,114.5,344.0,4.4,32.5,436.0,441.76,328.33
2016,7,10,10,0,193.0,390.0,4.4,33.0,547.0,557.74,410.68
2016,7,10,10,15,191.5,409.0,4.4,33.0,570.5,573.4,420.21
2016,7,10,10,30,190.0,428.0,4.4,33.0,594.0,587.78,429.25
2016,7,10,10,45,304.0,406.0,4.4,33.5,682.0,682.47,495.8
2016,7,10,11,0,418.0,384.0,4.4,34.0,770.0,772.41,556.95
2016,7,10,11,15,310.5,433.0,4.4,34.5,723.5,700.5,503.65
2016,7,10,11,30,203.0,482.0,4.4,35.0,677.0,628.13,450.5
2016,7,10,11,45,317.5,454.0,4.45,35.5,763.0,705.12,504.41
2016,7,10,12,0,432.0,426.0,4.5,36.0,849.0,772.18,549.82
2016,7,10,12,15,367.0,453.0,4.5,36.0,814.5,717.63,511.28
2016,7,10,12,30,302.0,480.0,4.5,36.0,780.0,669.75,477.49
2016,7,10,12,45,543.5,334.0,4.5,36.0,871.0,724.13,519.62
2016,7,10,13,0,785.0,188.0,4.5,36.0,962.0,752.45,542.76
2016,7,10,13,15,782.5,187.5,4.5,36.0,952.0,717.18,517.63
2016,7,10,13,30,780.0,187.0,4.5,36.0,942.0,679.85,490.98
2016,7,10,13,45,769.0,190.0,4.5,36.5,923.0,637.87,459.55
2016,7,10,14,0,758.0,193.0,4.5,37.0,904.0,594.77,426.85
2016,7,10,14,15,751.0,191.0,4.5,37.0,879.0,549.21,392.71
2016,7,10,14,30,744.0,189.0,4.5,37.0,854.0,502.67,357.01
2016,7,10,14,45,724.0,192.5,4.55,37.0,820.0,450.56,316.63
2016,7,10,15,0,704.0,196.0,4.6,37.0,786.0,401.18,277.38
2016,7,10,15,15,690.5,192.5,4.6,36.5,748.5,350.01,236.62
2016,7,10,15,30,677.0,189.0,4.6,36.0,711.0,299.53,196.07
2016,7,10,15,45,508.0,240.0,4.7,36.0,619.0,256.73,167.65
2016,7,10,16,0,339.0,291.0,4.8,36.0,527.0,236.23,159.23
2016,7,10,16,15,452.0,236.5,4.8,35.5,526.5,177.2,115.93
2016,7,10,16,30,565.0,182.0,4.8,35.0,526.0,116.11,88.06
2016,7,10,16,45,516.0,181.0,4.8,35.0,473.5,117.14,89.25
2016,7,10,17,0,467.0,180.0,4.8,35.0,421.0,118.23,90.46
2016,7,10,17,15,427.5,169.0,4.7,34.5,370.5,113.16,86.88
2016,7,10,17,30,388.0,158.0,4.6,34.0,320.0,107.8,83.02
2016,7,10,17,45,322.5,147.0,4.5,33.5,268.5,104.34,80.62
2016,7,10,18,0,257.0,136.0,4.4,33.0,217.0,96.73,74.66
2016,7,10,18,15,197.5,115.0,4.3,32.0,170.5,82.75,63.35
2016,7,10,18,30,138.0,94.0,4.2,31.0,124.0,69.02,51.88
2016,7,10,18,45,79.0,67.0,4.15,30.5,83.0,50.23,35.78
2016,7,10,19,0,20.0,40.0,4.1,30.0,42.0,31.36,19.18
2016,7,10,19,15,10.0,20.0,4.1,29.5,21.0,16.23,0.0
2016,7,10,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,5,45,2.5,9.0,3.85,25.5,9.5,8.31,0.0
2016,7,11,6,0,5.0,18.0,4.0,26.0,19.0,16.46,0.84
2016,7,11,6,15,50.5,45.5,4.2,26.0,54.0,73.25,50.61
2016,7,11,6,30,96.0,73.0,4.4,26.0,89.0,125.01,94.02
2016,7,11,6,45,170.0,93.5,4.65,26.5,134.5,192.83,149.93
2016,7,11,7,0,244.0,114.0,4.9,27.0,180.0,261.05,205.85
2016,7,11,7,15,300.0,130.0,5.05,27.5,229.5,320.65,253.96
2016,7,11,7,30,356.0,146.0,5.2,28.0,279.0,385.05,304.67
2016,7,11,7,45,420.5,151.0,5.35,28.5,332.5,460.81,362.89
2016,7,11,8,0,485.0,156.0,5.5,29.0,386.0,528.74,413.99
2016,7,11,8,15,519.0,164.5,5.6,29.5,437.0,581.1,451.85
2016,7,11,8,30,553.0,173.0,5.7,30.0,488.0,634.0,489.34
2016,7,11,8,45,590.5,174.5,5.8,30.5,539.0,689.84,528.25
2016,7,11,9,0,628.0,176.0,5.9,31.0,590.0,738.85,561.71
2016,7,11,9,15,648.0,181.5,5.95,31.5,635.5,775.95,585.75
2016,7,11,9,30,668.0,187.0,6.0,32.0,681.0,811.03,608.1
2016,7,11,9,45,689.0,188.0,6.05,32.5,723.0,840.13,625.76
2016,7,11,10,0,710.0,189.0,6.1,33.0,765.0,866.69,641.57
2016,7,11,10,15,721.5,192.5,6.1,33.5,800.0,884.29,650.97
2016,7,11,10,30,733.0,196.0,6.1,34.0,835.0,898.7,658.28
2016,7,11,10,45,745.0,196.5,6.15,34.5,864.5,907.25,661.94
2016,7,11,11,0,757.0,197.0,6.2,35.0,894.0,904.22,657.93
2016,7,11,11,15,763.5,199.0,6.2,35.0,915.5,902.25,655.98
2016,7,11,11,30,770.0,201.0,6.2,35.0,937.0,896.71,651.73
2016,7,11,11,45,769.5,205.0,6.2,35.5,950.0,883.1,640.84
2016,7,11,12,0,769.0,209.0,6.2,36.0,963.0,866.11,627.84
