Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,12,15,771.0,209.5,6.15,36.0,969.0,845.13,613.37
2016,7,11,12,30,773.0,210.0,6.1,36.0,975.0,821.2,596.39
2016,7,11,12,45,771.0,210.5,6.1,36.5,972.5,791.53,574.31
2016,7,11,13,0,769.0,211.0,6.1,37.0,970.0,759.73,550.63
2016,7,11,13,15,766.5,210.5,6.05,37.0,959.5,724.74,525.5
2016,7,11,13,30,764.0,210.0,6.0,37.0,949.0,687.77,498.63
2016,7,11,13,45,757.5,209.5,6.0,37.0,931.0,646.39,468.33
2016,7,11,14,0,751.0,209.0,6.0,37.0,913.0,604.28,436.87
2016,7,11,14,15,743.5,206.5,6.0,37.0,887.5,556.97,401.11
2016,7,11,14,30,736.0,204.0,6.0,37.0,862.0,508.77,363.87
2016,7,11,14,45,736.0,195.0,6.0,37.0,832.0,458.45,324.16
2016,7,11,15,0,736.0,186.0,6.0,37.0,802.0,406.97,282.62
2016,7,11,15,15,722.5,182.5,6.0,36.5,764.0,354.05,239.99
2016,7,11,15,30,709.0,179.0,6.0,36.0,726.0,301.74,197.53
2016,7,11,15,45,686.5,177.5,6.0,36.0,681.0,249.86,156.22
2016,7,11,16,0,664.0,176.0,6.0,36.0,636.0,200.12,119.65
2016,7,11,16,15,641.5,170.5,5.95,35.5,588.5,150.15,89.8
2016,7,11,16,30,619.0,165.0,5.9,35.0,541.0,105.41,79.61
2016,7,11,16,45,583.0,160.5,5.9,35.0,489.5,105.72,80.17
2016,7,11,17,0,547.0,156.0,5.9,35.0,438.0,104.59,79.56
2016,7,11,17,15,508.0,147.0,5.8,34.5,386.0,100.27,76.52
2016,7,11,17,30,469.0,138.0,5.7,34.0,334.0,95.72,73.25
2016,7,11,17,45,414.5,127.5,5.6,33.5,282.0,89.78,68.74
2016,7,11,18,0,360.0,117.0,5.5,33.0,230.0,83.63,63.92
2016,7,11,18,15,292.5,101.5,5.3,32.0,182.0,74.94,56.92
2016,7,11,18,30,225.0,86.0,5.1,31.0,134.0,63.78,47.55
2016,7,11,18,45,147.5,65.0,4.95,30.5,92.5,48.73,34.54
2016,7,11,19,0,70.0,44.0,4.8,30.0,51.0,33.71,20.99
2016,7,11,19,15,35.0,22.0,4.65,29.5,25.5,17.46,0.0
2016,7,11,19,30,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,4.35,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,4.35,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.0,11.5,4.2,24.5,13.0,14.57,0.0
2016,7,12,6,0,38.0,23.0,4.3,25.0,26.0,38.51,7.44
2016,7,12,6,15,128.0,43.5,4.45,25.5,62.5,105.54,74.4
2016,7,12,6,30,218.0,64.0,4.6,26.0,99.0,171.71,130.13
2016,7,12,6,45,315.5,74.5,4.85,26.5,148.0,248.41,193.91
2016,7,12,7,0,413.0,85.0,5.1,27.0,197.0,327.0,258.62
2016,7,12,7,15,261.0,116.5,5.1,27.5,193.0,282.98,224.17
2016,7,12,7,30,109.0,148.0,5.1,28.0,189.0,222.88,174.87
2016,7,12,7,45,128.5,173.0,5.2,29.0,228.5,265.51,207.72
2016,7,12,8,0,148.0,198.0,5.3,30.0,268.0,309.18,240.43
2016,7,12,8,15,118.0,221.0,5.3,30.5,281.0,314.74,242.7
2016,7,12,8,30,88.0,244.0,5.3,31.0,294.0,302.83,231.68
2016,7,12,8,45,97.5,270.0,5.35,31.5,330.0,337.61,256.91
2016,7,12,9,0,107.0,296.0,5.4,32.0,366.0,372.39,281.68
2016,7,12,9,15,442.0,213.5,5.4,32.5,535.0,624.71,472.38
2016,7,12,9,30,777.0,131.0,5.4,33.0,704.0,844.12,626.62
2016,7,12,9,45,791.5,132.0,5.4,33.5,745.0,869.26,639.89
2016,7,12,10,0,806.0,133.0,5.4,34.0,786.0,891.44,652.08
2016,7,12,10,15,815.0,135.5,5.4,34.5,820.5,906.96,659.81
2016,7,12,10,30,824.0,138.0,5.4,35.0,855.0,907.28,657.51
2016,7,12,10,45,833.5,138.0,5.4,35.5,884.0,913.67,659.46
2016,7,12,11,0,843.0,138.0,5.4,36.0,913.0,916.52,659.13
2016,7,12,11,15,516.5,310.0,5.4,36.0,789.0,787.9,568.29
2016,7,12,11,30,190.0,482.0,5.4,36.0,665.0,617.6,443.56
2016,7,12,11,45,534.0,304.0,5.4,36.5,826.0,773.2,557.86
2016,7,12,12,0,878.0,126.0,5.4,37.0,987.0,878.23,629.99
2016,7,12,12,15,585.5,304.5,5.4,37.0,880.0,779.2,559.16
2016,7,12,12,30,293.0,483.0,5.4,37.0,773.0,666.57,475.73
2016,7,12,12,45,587.0,304.0,5.4,37.5,883.0,731.43,525.68
2016,7,12,13,0,881.0,125.0,5.4,38.0,993.0,768.91,554.59
2016,7,12,13,15,879.0,124.0,5.4,38.0,982.5,732.26,528.69
2016,7,12,13,30,877.0,123.0,5.4,38.0,972.0,693.2,500.62
2016,7,12,13,45,872.5,122.5,5.45,38.0,954.0,650.59,469.66
2016,7,12,14,0,868.0,122.0,5.5,38.0,936.0,605.99,436.54
2016,7,12,14,15,862.0,120.5,5.5,38.0,910.5,558.04,400.09
2016,7,12,14,30,856.0,119.0,5.5,38.0,885.0,508.61,361.62
2016,7,12,14,45,845.5,119.0,5.55,38.0,852.0,457.06,320.68
2016,7,12,15,0,835.0,119.0,5.6,38.0,819.0,404.91,278.29
2016,7,12,15,15,824.0,117.0,5.6,37.5,780.5,350.89,234.23
2016,7,12,15,30,813.0,115.0,5.6,37.0,742.0,296.85,189.78
2016,7,12,15,45,793.5,115.0,5.65,37.0,697.0,235.52,140.85
2016,7,12,16,0,774.0,115.0,5.7,37.0,652.0,182.08,101.22
2016,7,12,16,15,755.5,111.5,5.7,36.5,604.0,128.15,69.12
2016,7,12,16,30,737.0,108.0,5.7,36.0,556.0,78.43,57.69
2016,7,12,16,45,705.5,106.5,5.7,36.0,504.0,71.89,52.66
2016,7,12,17,0,674.0,105.0,5.7,36.0,452.0,72.41,53.29
2016,7,12,17,15,641.5,99.5,5.65,35.0,400.0,70.23,51.96
2016,7,12,17,30,609.0,94.0,5.6,34.0,348.0,67.93,50.5
2016,7,12,17,45,561.5,87.5,5.55,33.5,295.0,64.62,48.03
2016,7,12,18,0,514.0,81.0,5.5,33.0,242.0,61.21,45.39
2016,7,12,18,15,449.0,72.0,5.35,32.5,192.5,55.57,40.75
2016,7,12,18,30,384.0,63.0,5.2,32.0,143.0,47.7,34.04
2016,7,12,18,45,290.0,50.0,5.1,31.5,100.0,38.15,25.71
2016,7,12,19,0,196.0,37.0,5.0,31.0,57.0,28.45,16.71
2016,7,12,19,15,98.0,18.5,4.85,30.5,28.5,14.36,0.0
2016,7,12,19,30,0.0,0.0,4.7,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.15,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,13,5,45,31.0,11.0,3.4,25.5,13.0,17.15,0.0
2016,7,13,6,0,62.0,22.0,3.6,26.0,26.0,48.83,8.02
2016,7,13,6,15,163.0,39.5,3.8,26.5,63.0,120.98,85.13
2016,7,13,6,30,264.0,57.0,4.0,27.0,100.0,191.14,144.31
2016,7,13,6,45,362.5,65.5,4.2,27.5,149.0,260.52,202.29
2016,7,13,7,0,461.0,74.0,4.4,28.0,198.0,345.0,271.16
2016,7,13,7,15,515.0,82.0,4.5,28.5,250.0,408.6,322.15
2016,7,13,7,30,569.0,90.0,4.6,29.0,302.0,475.74,374.23
2016,7,13,7,45,622.5,91.5,4.75,30.0,357.0,538.35,420.74
2016,7,13,8,0,676.0,93.0,4.9,31.0,412.0,603.21,467.43
2016,7,13,8,15,702.5,97.5,4.95,31.5,464.0,653.34,502.29
2016,7,13,8,30,729.0,102.0,5.0,32.0,516.0,700.11,533.06
2016,7,13,8,45,755.0,103.0,5.1,32.5,566.0,744.42,561.77
2016,7,13,9,0,781.0,104.0,5.2,33.0,616.0,787.29,589.07
2016,7,13,9,15,795.5,107.0,5.25,33.5,661.5,820.72,609.29
2016,7,13,9,30,810.0,110.0,5.3,34.0,707.0,851.55,627.61
2016,7,13,9,45,824.0,111.0,5.4,34.5,748.0,867.41,635.96
2016,7,13,10,0,838.0,112.0,5.5,35.0,789.0,889.54,648.67
2016,7,13,10,15,846.5,113.5,5.55,35.0,824.0,903.93,657.28
2016,7,13,10,30,855.0,115.0,5.6,35.0,859.0,914.85,663.72
2016,7,13,10,45,862.0,116.0,5.65,35.5,887.5,920.33,665.27
2016,7,13,11,0,869.0,117.0,5.7,36.0,916.0,922.14,664.53
2016,7,13,11,15,873.5,118.0,5.7,36.0,937.0,917.94,661.07
2016,7,13,11,30,878.0,119.0,5.7,36.0,958.0,910.01,655.31
2016,7,13,11,45,859.5,135.0,5.75,36.5,966.0,891.01,641.22
2016,7,13,12,0,841.0,151.0,5.8,37.0,974.0,868.2,624.76
2016,7,13,12,15,842.0,151.0,5.8,37.0,979.5,845.96,609.84
2016,7,13,12,30,843.0,151.0,5.8,37.0,985.0,820.8,592.98
2016,7,13,12,45,841.0,152.0,5.85,37.5,982.5,791.42,572.29
2016,7,13,13,0,839.0,153.0,5.9,38.0,980.0,759.75,549.65
2016,7,13,13,15,837.0,152.5,5.85,38.0,970.0,724.71,524.48
2016,7,13,13,30,835.0,152.0,5.8,38.0,960.0,687.4,497.35
2016,7,13,13,45,829.5,151.5,5.8,38.0,941.5,645.67,466.76
2016,7,13,14,0,824.0,151.0,5.8,38.0,923.0,602.14,434.26
2016,7,13,14,15,818.0,149.5,5.75,37.5,898.0,557.09,400.62
2016,7,13,14,30,812.0,148.0,5.7,37.0,873.0,508.22,363.3
2016,7,13,14,45,789.0,154.5,5.7,37.0,838.0,456.83,322.56
2016,7,13,15,0,766.0,161.0,5.7,37.0,803.0,406.29,281.65
2016,7,13,15,15,754.0,158.0,5.65,37.0,765.0,353.63,238.45
2016,7,13,15,30,742.0,155.0,5.6,37.0,727.0,301.34,195.37
2016,7,13,15,45,722.5,153.5,5.55,37.0,683.0,242.43,148.67
2016,7,13,16,0,703.0,152.0,5.5,37.0,639.0,190.99,110.64
2016,7,13,16,15,682.0,147.0,5.45,36.5,591.5,139.09,79.49
2016,7,13,16,30,661.0,142.0,5.4,36.0,544.0,91.21,67.92
2016,7,13,16,45,631.0,137.5,5.35,35.5,493.5,90.86,68.05
2016,7,13,17,0,601.0,133.0,5.3,35.0,443.0,90.44,68.12
2016,7,13,17,15,564.5,126.0,5.15,34.5,390.5,88.07,66.59
2016,7,13,17,30,528.0,119.0,5.0,34.0,338.0,84.06,63.69
2016,7,13,17,45,480.5,109.0,4.9,34.0,286.5,78.11,59.0
2016,7,13,18,0,433.0,99.0,4.8,34.0,235.0,71.94,54.02
2016,7,13,18,15,364.5,87.0,4.5,33.0,186.0,63.99,47.61
2016,7,13,18,30,296.0,75.0,4.2,32.0,137.0,55.83,40.75
2016,7,13,18,45,210.5,58.0,3.95,31.5,95.5,44.31,30.73
2016,7,13,19,0,125.0,41.0,3.7,31.0,54.0,31.5,19.05
2016,7,13,19,15,62.5,20.5,3.6,30.5,27.0,16.14,0.0
2016,7,13,19,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.45,30.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,14,5,45,54.0,10.5,2.8,24.5,14.0,22.5,0.0
2016,7,14,6,0,108.0,21.0,3.0,25.0,28.0,66.96,8.72
2016,7,14,6,15,225.0,35.5,3.2,25.5,66.5,138.7,97.78
2016,7,14,6,30,342.0,50.0,3.4,26.0,105.0,215.73,163.32
2016,7,14,6,45,421.0,59.5,3.6,26.5,153.5,285.81,222.44
2016,7,14,7,0,500.0,69.0,3.8,27.0,202.0,360.58,283.97
2016,7,14,7,15,553.0,76.0,3.9,27.5,255.0,424.3,335.1
2016,7,14,7,30,606.0,83.0,4.0,28.0,308.0,491.42,387.06
2016,7,14,7,45,410.0,137.5,4.15,29.0,300.5,440.82,345.14
2016,7,14,8,0,214.0,192.0,4.3,30.0,293.0,349.82,271.67
2016,7,14,8,15,261.0,210.0,4.3,30.5,348.0,424.33,327.43
2016,7,14,8,30,308.0,228.0,4.3,31.0,403.0,487.52,373.15
2016,7,14,8,45,226.5,263.0,4.35,31.5,398.5,450.75,342.48
2016,7,14,9,0,145.0,298.0,4.4,32.0,394.0,423.04,318.47
2016,7,14,9,15,470.5,210.0,4.35,32.5,551.0,647.02,485.76
2016,7,14,9,30,796.0,122.0,4.3,33.0,708.0,853.28,627.56
2016,7,14,9,45,806.0,125.5,4.3,33.5,748.5,877.48,639.76
2016,7,14,10,0,816.0,129.0,4.3,34.0,789.0,898.52,650.93
2016,7,14,10,15,825.0,131.5,4.25,34.0,823.5,903.02,652.35
2016,7,14,10,30,834.0,134.0,4.2,34.0,858.0,914.99,658.91
2016,7,14,10,45,839.0,136.5,4.2,34.5,886.0,919.7,659.64
2016,7,14,11,0,844.0,139.0,4.2,35.0,914.0,920.76,658.16
2016,7,14,11,15,848.0,140.0,4.2,35.0,935.0,915.86,654.31
2016,7,14,11,30,852.0,141.0,4.2,35.0,956.0,907.32,648.26
2016,7,14,11,45,855.5,141.0,4.2,35.5,969.0,893.86,637.81
2016,7,14,12,0,859.0,141.0,4.2,36.0,982.0,876.9,625.24
2016,7,14,12,15,860.0,141.5,4.2,36.0,987.5,854.87,610.74
2016,7,14,12,30,861.0,142.0,4.2,36.0,993.0,829.81,594.32
2016,7,14,12,45,858.0,143.0,4.2,36.5,990.0,799.25,573.07
2016,7,14,13,0,855.0,144.0,4.2,37.0,987.0,766.36,550.23
2016,7,14,13,15,852.5,143.5,4.2,37.0,976.0,730.43,525.09
2016,7,14,13,30,850.0,143.0,4.2,37.0,965.0,692.21,497.94
2016,7,14,13,45,843.5,143.5,4.2,37.0,946.5,649.95,467.43
2016,7,14,14,0,837.0,144.0,4.2,37.0,928.0,605.94,435.0
2016,7,14,14,15,831.0,142.5,4.2,37.0,902.5,559.21,399.87
2016,7,14,14,30,825.0,141.0,4.2,37.0,877.0,511.07,362.79
2016,7,14,14,45,814.0,140.0,4.25,37.0,844.5,457.89,321.24
2016,7,14,15,0,803.0,139.0,4.3,37.0,812.0,405.11,278.91
2016,7,14,15,15,792.0,136.5,4.35,36.5,774.0,351.13,235.36
2016,7,14,15,30,781.0,134.0,4.4,36.0,736.0,297.31,191.45
2016,7,14,15,45,764.0,132.5,4.45,36.0,692.0,243.39,148.1
2016,7,14,16,0,747.0,131.0,4.5,36.0,648.0,190.81,109.0
2016,7,14,16,15,727.5,127.0,4.5,35.5,600.5,130.47,71.63
2016,7,14,16,30,708.0,123.0,4.5,35.0,553.0,80.12,59.27
2016,7,14,16,45,679.0,119.5,4.55,35.0,501.5,79.82,59.28
2016,7,14,17,0,650.0,116.0,4.6,35.0,450.0,79.48,59.24
2016,7,14,17,15,615.5,110.0,4.55,34.5,397.5,77.29,57.81
2016,7,14,17,30,581.0,104.0,4.5,34.0,345.0,74.96,56.24
2016,7,14,17,45,528.5,97.0,4.5,33.5,292.0,71.57,53.75
2016,7,14,18,0,476.0,90.0,4.5,33.0,239.0,66.16,49.47
2016,7,14,18,15,408.5,79.5,4.35,32.5,189.5,59.05,43.62
2016,7,14,18,30,341.0,69.0,4.2,32.0,140.0,51.78,37.4
2016,7,14,18,45,243.5,54.0,4.1,31.5,97.0,40.9,27.94
2016,7,14,19,0,146.0,39.0,4.0,31.0,54.0,30.16,17.95
2016,7,14,19,15,73.0,19.5,3.95,30.5,27.0,15.41,0.0
2016,7,14,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,15,5,45,8.0,9.5,2.85,25.0,10.0,10.12,0.0
2016,7,15,6,0,16.0,19.0,3.0,25.0,20.0,22.94,0.0
2016,7,15,6,15,90.0,42.5,3.15,25.5,56.0,84.91,58.46
2016,7,15,6,30,164.0,66.0,3.3,26.0,92.0,153.0,115.37
2016,7,15,6,45,253.0,81.0,3.45,26.5,139.5,217.95,169.42
2016,7,15,7,0,342.0,96.0,3.6,27.0,187.0,303.13,238.66
2016,7,15,7,15,401.0,108.0,3.7,27.5,238.0,366.97,289.74
2016,7,15,7,30,460.0,120.0,3.8,28.0,289.0,435.42,342.89
2016,7,15,7,45,509.5,127.0,3.9,28.5,342.5,496.09,388.63
2016,7,15,8,0,559.0,134.0,4.0,29.0,396.0,559.35,435.01
2016,7,15,8,15,591.5,141.0,4.05,29.5,448.0,619.77,477.58
2016,7,15,8,30,624.0,148.0,4.1,30.0,500.0,673.36,514.32
2016,7,15,8,45,640.5,157.0,4.2,31.0,548.0,715.64,541.09
2016,7,15,9,0,657.0,166.0,4.3,32.0,596.0,756.22,566.1
2016,7,15,9,15,676.5,171.0,4.3,32.5,642.0,793.27,588.88
2016,7,15,9,30,696.0,176.0,4.3,33.0,688.0,828.21,609.74
2016,7,15,9,45,706.5,182.0,4.3,33.5,727.5,853.69,624.03
2016,7,15,10,0,717.0,188.0,4.3,34.0,767.0,876.25,636.35
2016,7,15,10,15,728.5,191.0,4.2,34.0,802.0,893.58,646.07
2016,7,15,10,30,740.0,194.0,4.1,34.0,837.0,907.71,653.74
2016,7,15,10,45,743.5,199.5,4.05,34.5,864.0,913.56,654.97
2016,7,15,11,0,747.0,205.0,4.0,35.0,891.0,915.88,654.06
2016,7,15,11,15,753.0,207.0,3.9,35.5,912.0,913.51,650.0
2016,7,15,11,30,759.0,209.0,3.8,36.0,933.0,898.72,638.09
2016,7,15,11,45,759.5,211.5,3.7,36.5,945.5,884.82,626.98
2016,7,15,12,0,760.0,214.0,3.6,37.0,958.0,867.58,613.85
2016,7,15,12,15,761.5,214.5,3.55,37.0,963.5,846.35,599.71
2016,7,15,12,30,763.0,215.0,3.5,37.0,969.0,822.21,583.27
2016,7,15,12,45,759.0,217.0,3.45,37.5,965.5,799.37,566.1
2016,7,15,13,0,755.0,219.0,3.4,38.0,962.0,766.5,542.44
2016,7,15,13,15,752.0,218.0,3.4,38.0,952.0,729.83,517.47
2016,7,15,13,30,749.0,217.0,3.4,38.0,942.0,691.21,490.76
2016,7,15,13,45,743.0,216.0,3.4,38.0,923.5,648.87,461.0
2016,7,15,14,0,737.0,215.0,3.4,38.0,905.0,605.11,429.61
2016,7,15,14,15,729.5,212.5,3.45,38.0,880.0,558.2,395.41
2016,7,15,14,30,722.0,210.0,3.5,38.0,855.0,510.43,359.7
2016,7,15,14,45,715.0,204.5,3.55,38.0,823.5,460.07,321.2
2016,7,15,15,0,708.0,199.0,3.6,38.0,792.0,409.28,281.38
2016,7,15,15,15,694.5,195.5,3.65,37.5,754.0,357.55,240.72
2016,7,15,15,30,681.0,192.0,3.7,37.0,716.0,306.51,200.12
2016,7,15,15,45,665.0,186.5,3.75,37.0,673.0,254.52,159.2
2016,7,15,16,0,649.0,181.0,3.8,37.0,630.0,204.01,122.09
2016,7,15,16,15,626.0,175.0,3.8,36.5,582.5,154.3,92.26
2016,7,15,16,30,603.0,169.0,3.8,36.0,535.0,108.0,81.21
2016,7,15,16,45,572.0,162.0,3.85,36.0,484.0,106.75,80.54
2016,7,15,17,0,541.0,155.0,3.9,36.0,433.0,103.98,78.64
2016,7,15,17,15,502.0,146.0,3.7,35.5,381.0,99.65,75.6
2016,7,15,17,30,463.0,137.0,3.5,35.0,329.0,95.09,72.34
2016,7,15,17,45,407.0,126.5,3.35,35.0,277.0,89.12,67.69
2016,7,15,18,0,351.0,116.0,3.2,35.0,225.0,82.95,62.75
2016,7,15,18,15,283.0,100.0,3.1,34.0,177.0,73.87,55.48
2016,7,15,18,30,215.0,84.0,3.0,33.0,129.0,62.36,45.91
2016,7,15,18,45,135.0,62.5,2.95,32.5,87.5,46.95,32.7
2016,7,15,19,0,55.0,41.0,2.9,32.0,46.0,31.59,18.9
2016,7,15,19,15,27.5,20.5,3.05,31.5,23.0,16.31,0.0
2016,7,15,19,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.35,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.05,24.5,5.5,4.69,0.0
2016,7,16,6,0,0.0,11.0,2.3,25.0,11.0,9.05,0.0
2016,7,16,6,15,0.0,28.5,2.4,25.5,28.5,24.19,12.97
2016,7,16,6,30,0.0,46.0,2.5,26.0,46.0,40.2,26.71
2016,7,16,6,45,5.0,68.0,2.65,26.5,69.5,62.98,45.61
2016,7,16,7,0,10.0,90.0,2.8,27.0,93.0,85.89,64.42
2016,7,16,7,15,19.0,112.0,2.85,27.5,118.5,111.34,85.0
2016,7,16,7,30,28.0,134.0,2.9,28.0,144.0,146.59,112.98
2016,7,16,7,45,157.0,157.5,2.95,28.5,229.5,268.37,210.28
2016,7,16,8,0,286.0,181.0,3.0,29.0,315.0,403.17,313.8
2016,7,16,8,15,355.0,190.5,3.05,29.5,377.0,474.05,365.87
2016,7,16,8,30,424.0,200.0,3.1,30.0,439.0,565.16,431.1
2016,7,16,8,45,457.5,209.0,3.15,31.0,489.0,614.53,463.61
2016,7,16,9,0,491.0,218.0,3.2,32.0,539.0,663.94,495.53
2016,7,16,9,15,639.0,172.5,3.15,32.5,622.0,763.39,564.26
2016,7,16,9,30,787.0,127.0,3.1,33.0,705.0,852.81,620.79
2016,7,16,9,45,801.0,129.0,3.05,33.5,746.5,878.94,634.29
2016,7,16,10,0,815.0,131.0,3.0,34.0,788.0,902.05,646.17
2016,7,16,10,15,824.5,133.0,2.95,34.5,823.5,917.77,653.26
2016,7,16,10,30,834.0,135.0,2.9,35.0,859.0,918.37,650.78
2016,7,16,10,45,842.0,136.0,2.9,35.5,888.0,924.5,652.42
2016,7,16,11,0,850.0,137.0,2.9,36.0,917.0,927.01,651.83
2016,7,16,11,15,855.0,138.0,2.95,36.0,938.0,923.07,649.02
2016,7,16,11,30,860.0,139.0,3.0,36.0,959.0,915.43,644.02
2016,7,16,11,45,848.5,150.0,3.05,36.5,969.0,897.89,631.52
2016,7,16,12,0,837.0,161.0,3.1,37.0,979.0,889.81,625.22
2016,7,16,12,15,838.0,161.5,3.15,37.0,984.5,867.35,611.05
2016,7,16,12,30,839.0,162.0,3.2,37.0,990.0,841.73,594.93
2016,7,16,12,45,837.0,162.5,3.3,37.5,987.5,810.82,574.4
2016,7,16,13,0,835.0,163.0,3.4,38.0,985.0,777.41,551.41
2016,7,16,13,15,832.5,162.5,3.5,38.0,974.5,740.42,526.51
2016,7,16,13,30,830.0,162.0,3.6,38.0,964.0,701.17,499.54
2016,7,16,13,45,823.5,161.5,3.75,38.0,945.0,657.25,468.88
2016,7,16,14,0,817.0,161.0,3.9,38.0,926.0,611.68,436.24
2016,7,16,14,15,810.5,159.5,4.0,38.0,900.5,563.9,401.03
2016,7,16,14,30,804.0,158.0,4.1,38.0,875.0,514.9,363.92
2016,7,16,14,45,801.0,151.5,4.2,38.0,844.0,462.71,323.48
2016,7,16,15,0,798.0,145.0,4.3,38.0,813.0,409.43,281.06
2016,7,16,15,15,786.5,142.5,4.35,37.5,774.0,355.39,237.75
2016,7,16,15,30,775.0,140.0,4.4,37.0,735.0,301.59,194.11
2016,7,16,15,45,575.5,210.0,4.45,37.0,637.5,253.19,161.92
2016,7,16,16,0,376.0,280.0,4.5,37.0,540.0,237.46,157.86
2016,7,16,16,15,537.5,203.5,4.45,36.5,545.0,166.94,104.48
2016,7,16,16,30,699.0,127.0,4.4,36.0,550.0,82.52,60.91
2016,7,16,16,45,671.0,122.5,4.4,36.0,498.5,81.72,60.55
2016,7,16,17,0,643.0,118.0,4.4,36.0,447.0,80.82,60.06
2016,7,16,17,15,608.0,111.5,4.3,35.5,394.5,78.33,58.4
2016,7,16,17,30,573.0,105.0,4.2,35.0,342.0,75.69,56.59
2016,7,16,17,45,525.0,97.0,4.1,34.5,289.5,71.62,53.55
2016,7,16,18,0,477.0,89.0,4.0,34.0,237.0,65.51,48.71
2016,7,16,18,15,410.0,78.0,3.75,33.5,187.5,58.03,42.57
2016,7,16,18,30,343.0,67.0,3.5,33.0,138.0,50.38,36.05
2016,7,16,18,45,251.5,52.0,3.25,32.5,95.5,39.48,26.62
2016,7,16,19,0,160.0,37.0,3.0,32.0,53.0,28.37,16.33
2016,7,16,19,15,80.0,18.5,3.0,31.5,26.5,14.67,0.0
2016,7,16,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,17,5,45,20.0,9.5,2.0,24.5,10.5,13.15,0.0
2016,7,17,6,0,40.0,19.0,2.2,25.0,21.0,34.0,0.0
2016,7,17,6,15,133.0,39.0,2.25,25.5,57.5,103.07,71.09
2016,7,17,6,30,226.0,59.0,2.3,26.0,94.0,178.88,134.87
2016,7,17,6,45,317.0,71.0,2.4,26.5,142.0,246.91,191.51
2016,7,17,7,0,408.0,83.0,2.5,27.0,190.0,324.18,254.41
2016,7,17,7,15,464.5,93.0,2.5,27.5,242.0,387.7,304.85
2016,7,17,7,30,521.0,103.0,2.5,28.0,294.0,461.63,361.23
2016,7,17,7,45,574.5,106.5,2.5,28.5,348.5,525.35,408.26
2016,7,17,8,0,628.0,110.0,2.5,29.0,403.0,591.33,455.39
2016,7,17,8,15,473.0,167.0,2.5,29.5,403.5,553.31,423.24
2016,7,17,8,30,318.0,224.0,2.5,30.0,404.0,492.74,374.87
2016,7,17,8,45,528.5,175.5,2.5,31.0,506.5,637.66,479.96
2016,7,17,9,0,739.0,127.0,2.5,32.0,609.0,784.96,578.59
2016,7,17,9,15,755.5,130.5,2.55,32.5,654.5,815.58,595.37
2016,7,17,9,30,772.0,134.0,2.6,33.0,700.0,848.02,614.12
2016,7,17,9,45,785.0,136.5,2.65,33.5,741.0,873.56,628.19
2016,7,17,10,0,798.0,139.0,2.7,34.0,782.0,896.07,640.3
2016,7,17,10,15,807.5,141.5,2.75,34.5,817.0,912.13,648.29
2016,7,17,10,30,817.0,144.0,2.8,35.0,852.0,924.75,654.19
2016,7,17,10,45,824.0,145.5,2.85,35.5,880.0,930.47,655.82
2016,7,17,11,0,831.0,147.0,2.9,36.0,908.0,919.84,647.27
2016,7,17,11,15,835.5,148.0,2.95,36.0,929.0,915.4,644.24
2016,7,17,11,30,840.0,149.0,3.0,36.0,950.0,907.34,638.96
2016,7,17,11,45,855.5,140.5,3.1,36.5,966.5,897.44,631.63
2016,7,17,12,0,871.0,132.0,3.2,37.0,983.0,883.86,622.05
2016,7,17,12,15,634.5,282.0,3.25,37.0,904.0,808.1,570.43
2016,7,17,12,30,398.0,432.0,3.3,37.0,825.0,713.63,503.03
2016,7,17,12,45,633.5,282.5,3.4,37.5,906.5,757.03,536.52
2016,7,17,13,0,869.0,133.0,3.5,38.0,988.0,772.45,549.72
2016,7,17,13,15,866.5,132.5,3.55,38.0,977.5,736.0,524.83
2016,7,17,13,30,864.0,132.0,3.6,38.0,967.0,697.19,497.82
2016,7,17,13,45,555.0,296.0,3.7,38.0,828.5,592.47,421.92
2016,7,17,14,0,246.0,460.0,3.8,38.0,690.0,505.45,358.39
2016,7,17,14,15,244.5,446.5,3.85,38.0,670.0,474.65,336.93
2016,7,17,14,30,243.0,433.0,3.9,38.0,650.0,443.83,314.89
2016,7,17,14,45,531.5,280.5,3.95,38.0,731.5,438.87,308.68
2016,7,17,15,0,820.0,128.0,4.0,38.0,813.0,409.91,281.02
2016,7,17,15,15,809.0,125.5,4.05,37.5,774.5,351.19,234.18
2016,7,17,15,30,798.0,123.0,4.1,37.0,736.0,296.27,189.53
2016,7,17,15,45,782.0,121.0,4.15,37.0,692.0,241.05,145.17
2016,7,17,16,0,766.0,119.0,4.2,37.0,648.0,187.03,104.88
2016,7,17,16,15,747.5,115.0,4.2,36.5,600.5,132.86,72.11
2016,7,17,16,30,729.0,111.0,4.2,36.0,553.0,80.7,59.48
2016,7,17,16,45,701.5,108.0,4.25,36.0,501.5,72.91,53.47
2016,7,17,17,0,674.0,105.0,4.3,36.0,450.0,72.56,53.4
2016,7,17,17,15,641.0,99.0,4.2,35.5,397.0,70.04,51.67
2016,7,17,17,30,608.0,93.0,4.1,35.0,344.0,67.36,49.8
2016,7,17,17,45,560.0,86.5,4.05,34.5,291.5,64.02,47.32
2016,7,17,18,0,512.0,80.0,4.0,34.0,239.0,60.6,44.67
2016,7,17,18,15,446.5,70.5,3.75,33.5,189.0,54.52,39.67
2016,7,17,18,30,381.0,61.0,3.5,33.0,139.0,46.28,32.67
2016,7,17,18,45,284.0,48.0,3.3,32.5,96.0,36.68,24.32
2016,7,17,19,0,187.0,35.0,3.1,32.0,53.0,26.95,15.15
2016,7,17,19,15,93.5,17.5,3.1,31.5,26.5,13.61,0.0
2016,7,17,19,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,5,45,24.0,9.0,1.1,25.5,10.5,13.74,0.0
2016,7,18,6,0,48.0,18.0,1.3,26.0,21.0,38.98,0.0
2016,7,18,6,15,147.0,36.0,1.45,26.5,56.5,104.19,71.06
2016,7,18,6,30,246.0,54.0,1.6,27.0,92.0,181.83,136.19
2016,7,18,6,45,336.5,65.0,1.8,27.5,139.5,249.59,192.4
2016,7,18,7,0,427.0,76.0,2.0,28.0,187.0,326.57,254.8
2016,7,18,7,15,483.0,84.5,2.05,28.0,238.5,395.14,309.29
2016,7,18,7,30,539.0,93.0,2.1,28.0,290.0,463.09,361.7
2016,7,18,7,45,592.0,96.0,2.2,28.5,344.5,526.33,408.51
2016,7,18,8,0,645.0,99.0,2.3,29.0,399.0,591.87,455.55
2016,7,18,8,15,673.5,103.5,2.3,29.5,450.5,642.71,490.06
2016,7,18,8,30,702.0,108.0,2.3,30.0,502.0,693.17,522.52
2016,7,18,8,45,351.0,129.0,2.3,31.0,326.0,442.47,337.43
2016,7,18,9,0,0.0,150.0,2.3,32.0,150.0,127.68,93.22
2016,7,18,9,15,153.0,235.5,2.25,32.0,347.5,367.42,277.0
2016,7,18,9,30,306.0,321.0,2.2,32.0,545.0,609.48,448.62
2016,7,18,9,45,554.0,224.5,2.2,32.5,659.5,761.58,553.81
2016,7,18,10,0,802.0,128.0,2.2,33.0,774.0,889.45,635.72
2016,7,18,10,15,811.0,130.5,2.2,33.5,808.5,905.22,642.14
2016,7,18,10,30,820.0,133.0,2.2,34.0,843.0,906.0,640.14
2016,7,18,10,45,825.0,136.0,2.2,34.5,871.0,911.29,641.27
2016,7,18,11,0,830.0,139.0,2.2,35.0,899.0,912.97,640.19
2016,7,18,11,15,835.0,140.0,2.25,35.0,920.0,909.17,637.59
2016,7,18,11,30,840.0,141.0,2.3,35.0,941.0,901.76,632.86
2016,7,18,11,45,839.5,144.0,2.35,35.5,954.0,887.52,622.66
2016,7,18,12,0,839.0,147.0,2.4,36.0,967.0,869.83,610.41
2016,7,18,12,15,544.5,319.5,2.45,36.0,853.0,767.11,540.07
2016,7,18,12,30,250.0,492.0,2.5,36.0,739.0,644.01,452.77
2016,7,18,12,45,544.5,320.0,2.6,36.0,856.0,722.02,512.03
2016,7,18,13,0,839.0,148.0,2.7,36.0,973.0,762.44,544.1
2016,7,18,13,15,836.5,147.5,2.8,36.0,963.0,726.88,519.67
2016,7,18,13,30,834.0,147.0,2.9,36.0,953.0,689.09,493.67
2016,7,18,13,45,829.0,146.5,3.0,36.0,935.0,647.52,464.42
2016,7,18,14,0,824.0,146.0,3.1,36.0,917.0,604.11,433.11
2016,7,18,14,15,818.0,144.5,3.15,36.0,891.5,557.78,398.72
2016,7,18,14,30,812.0,143.0,3.2,36.0,866.0,509.58,362.01
2016,7,18,14,45,432.0,254.0,3.3,36.0,637.5,377.67,268.24
2016,7,18,15,0,52.0,365.0,3.4,36.0,409.0,297.65,214.2
2016,7,18,15,15,404.5,253.0,3.5,35.5,566.0,308.17,214.42
2016,7,18,15,30,757.0,141.0,3.6,35.0,723.0,299.07,194.37
2016,7,18,15,45,638.5,182.5,3.7,35.0,653.0,248.44,157.22
2016,7,18,16,0,520.0,224.0,3.8,35.0,583.0,216.51,137.64
2016,7,18,16,15,494.0,214.5,3.85,34.5,535.5,171.01,109.6
2016,7,18,16,30,468.0,205.0,3.9,34.0,488.0,128.63,98.4
2016,7,18,16,45,390.5,202.0,3.95,34.0,423.5,128.05,98.34
2016,7,18,17,0,313.0,199.0,4.0,34.0,359.0,133.9,103.41
2016,7,18,17,15,156.5,157.0,3.95,33.5,237.0,113.94,87.85
2016,7,18,17,30,0.0,115.0,3.9,33.0,115.0,91.89,70.36
2016,7,18,17,45,0.0,97.5,3.85,33.0,97.5,78.41,59.49
2016,7,18,18,0,0.0,80.0,3.8,33.0,80.0,64.81,48.35
2016,7,18,18,15,0.0,63.0,3.6,32.5,63.0,51.47,37.31
2016,7,18,18,30,0.0,46.0,3.4,32.0,46.0,38.0,25.96
2016,7,18,18,45,0.0,31.5,3.25,31.5,31.5,26.02,15.7
2016,7,18,19,0,0.0,17.0,3.1,31.0,17.0,14.0,5.16
2016,7,18,19,15,0.0,8.5,3.05,30.5,8.5,6.99,0.0
2016,7,18,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,2.9,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.1,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.05,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,0.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,46.5,9.0,0.0,25.5,11.0,19.45,0.0
2016,7,19,6,0,93.0,18.0,0.0,26.0,22.0,57.84,0.0
2016,7,19,6,15,208.0,32.0,0.1,26.5,58.5,129.91,88.41
2016,7,19,6,30,323.0,46.0,0.2,27.0,95.0,204.83,151.76
2016,7,19,6,45,414.0,53.5,0.3,27.5,143.5,278.02,211.29
2016,7,19,7,0,505.0,61.0,0.4,28.0,192.0,356.73,273.46
2016,7,19,7,15,557.0,68.0,0.5,28.5,244.0,420.25,322.29
2016,7,19,7,30,609.0,75.0,0.6,29.0,296.0,487.21,371.82
2016,7,19,7,45,649.5,79.0,0.75,29.5,349.5,545.84,414.06
2016,7,19,8,0,690.0,83.0,0.9,30.0,403.0,603.56,454.5
2016,7,19,8,15,716.0,87.0,1.05,30.5,455.0,653.74,487.64
2016,7,19,8,30,742.0,91.0,1.2,31.0,507.0,703.22,519.4
2016,7,19,8,45,762.0,94.0,1.4,31.5,556.5,745.62,546.36
2016,7,19,9,0,782.0,97.0,1.6,32.0,606.0,786.27,571.88
2016,7,19,9,15,797.0,100.0,1.75,32.5,651.5,820.52,592.48
2016,7,19,9,30,812.0,103.0,1.9,33.0,697.0,843.17,605.47
2016,7,19,9,45,822.0,105.5,2.1,33.5,737.5,866.65,619.51
2016,7,19,10,0,832.0,108.0,2.3,34.0,778.0,886.99,631.48
2016,7,19,10,15,522.0,264.5,2.4,34.0,691.5,774.22,554.69
2016,7,19,10,30,212.0,421.0,2.5,34.0,605.0,606.65,435.11
2016,7,19,10,45,266.0,424.0,2.7,34.5,662.5,671.55,479.99
2016,7,19,11,0,320.0,427.0,2.9,35.0,720.0,718.7,511.25
2016,7,19,11,15,595.0,272.5,3.0,35.0,833.5,834.65,594.35
2016,7,19,11,30,870.0,118.0,3.1,35.0,947.0,909.86,644.54
2016,7,19,11,45,871.5,119.5,3.25,35.5,960.0,896.21,634.41
2016,7,19,12,0,873.0,121.0,3.4,36.0,973.0,878.99,622.7
2016,7,19,12,15,874.0,121.5,3.45,36.0,979.0,857.08,608.74
2016,7,19,12,30,875.0,122.0,3.5,36.0,985.0,832.04,592.76
2016,7,19,12,45,873.0,123.0,3.6,36.5,982.5,802.11,572.59
2016,7,19,13,0,871.0,124.0,3.7,37.0,980.0,769.61,550.7
2016,7,19,13,15,668.5,267.5,3.8,37.0,920.5,714.25,509.41
2016,7,19,13,30,466.0,411.0,3.9,37.0,861.0,656.69,466.43
2016,7,19,13,45,462.5,399.0,4.0,37.0,838.5,616.79,439.16
2016,7,19,14,0,459.0,387.0,4.1,37.0,816.0,576.36,410.88
2016,7,19,14,15,391.0,399.0,4.15,36.5,757.5,521.22,372.22
2016,7,19,14,30,323.0,411.0,4.2,36.0,699.0,468.95,335.31
2016,7,19,14,45,360.5,378.5,4.3,36.0,689.0,438.22,312.23
2016,7,19,15,0,398.0,346.0,4.4,36.0,679.0,398.06,281.35
2016,7,19,15,15,321.0,351.0,4.4,36.0,611.0,352.49,247.95
2016,7,19,15,30,244.0,356.0,4.4,36.0,543.0,309.18,217.12
2016,7,19,15,45,263.0,329.0,4.45,36.0,520.0,274.57,190.23
2016,7,19,16,0,282.0,302.0,4.5,36.0,497.0,238.08,162.72
2016,7,19,16,15,377.0,253.0,4.5,35.5,492.5,193.43,129.73
2016,7,19,16,30,472.0,204.0,4.5,35.0,488.0,128.47,97.9
2016,7,19,16,45,459.0,186.5,4.5,34.5,442.5,119.85,91.62
2016,7,19,17,0,446.0,169.0,4.5,34.0,397.0,111.41,85.36
2016,7,19,17,15,391.0,157.5,4.4,33.5,340.5,105.64,81.18
2016,7,19,17,30,336.0,146.0,4.3,33.0,284.0,103.82,80.15
2016,7,19,17,45,308.0,127.5,4.25,33.0,239.5,92.13,70.78
2016,7,19,18,0,280.0,109.0,4.2,33.0,195.0,79.99,60.88
2016,7,19,18,15,242.0,90.0,3.95,32.5,154.0,67.02,50.19
2016,7,19,18,30,204.0,71.0,3.7,32.0,113.0,53.65,38.88
2016,7,19,18,45,146.0,52.0,3.5,31.5,77.5,39.82,26.95
2016,7,19,19,0,88.0,33.0,3.3,31.0,42.0,25.68,14.07
2016,7,19,19,15,44.0,16.5,3.15,30.5,21.0,13.1,0.0
2016,7,19,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.85,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.15,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,1.4,26.5,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,20,5,45,14.5,8.5,0.45,25.5,9.0,10.93,0.0
2016,7,20,6,0,29.0,17.0,0.5,26.0,18.0,28.17,0.0
2016,7,20,6,15,120.5,36.5,0.55,26.0,53.0,96.33,64.88
2016,7,20,6,30,212.0,56.0,0.6,26.0,88.0,170.72,127.63
2016,7,20,6,45,302.0,68.5,0.7,26.5,134.5,238.25,183.1
2016,7,20,7,0,392.0,81.0,0.8,27.0,181.0,315.03,244.59
2016,7,20,7,15,449.5,90.5,0.85,27.5,232.5,377.95,293.59
2016,7,20,7,30,507.0,100.0,0.9,28.0,284.0,451.69,348.66
2016,7,20,7,45,562.5,103.5,1.0,28.5,338.5,516.29,395.57
2016,7,20,8,0,618.0,107.0,1.1,29.0,393.0,583.39,442.82
2016,7,20,8,15,447.0,168.5,1.2,29.5,389.0,537.7,406.12
2016,7,20,8,30,276.0,230.0,1.3,30.0,385.0,468.31,352.52
2016,7,20,8,45,163.0,249.0,1.4,30.5,342.5,387.01,290.99
2016,7,20,9,0,50.0,268.0,1.5,31.0,300.0,297.5,221.95
2016,7,20,9,15,410.0,197.5,1.65,31.5,495.0,586.21,436.85
2016,7,20,9,30,770.0,127.0,1.8,32.0,690.0,842.43,608.85
2016,7,20,9,45,434.0,252.0,1.95,33.0,573.0,676.5,490.31
2016,7,20,10,0,98.0,377.0,2.1,34.0,456.0,445.69,322.73
2016,7,20,10,15,459.5,255.0,2.2,34.0,649.5,707.72,512.27
2016,7,20,10,30,821.0,133.0,2.3,34.0,843.0,909.58,645.14
2016,7,20,10,45,830.0,133.0,2.45,34.5,872.0,915.83,646.32
2016,7,20,11,0,839.0,133.0,2.6,35.0,901.0,918.53,647.07
2016,7,20,11,15,844.0,134.5,2.7,35.0,922.5,915.27,645.09
2016,7,20,11,30,849.0,136.0,2.8,35.0,944.0,908.33,640.91
2016,7,20,11,45,594.5,295.0,2.9,35.5,865.0,827.81,585.11
2016,7,20,12,0,340.0,454.0,3.0,36.0,786.0,720.2,507.64
2016,7,20,12,15,587.5,304.0,3.05,36.0,881.5,790.28,560.42
2016,7,20,12,30,835.0,154.0,3.1,36.0,977.0,825.99,587.26
2016,7,20,12,45,834.0,154.0,3.2,36.5,974.5,796.69,567.24
2016,7,20,13,0,833.0,154.0,3.3,37.0,972.0,765.0,545.87
2016,7,20,13,15,830.5,153.5,3.35,37.0,962.0,729.5,521.58
2016,7,20,13,30,828.0,153.0,3.4,37.0,952.0,691.77,495.31
2016,7,20,13,45,821.5,153.5,3.5,37.0,933.5,654.46,468.72
2016,7,20,14,0,815.0,154.0,3.6,37.0,915.0,609.63,436.4
2016,7,20,14,15,808.5,152.0,3.65,37.0,890.0,561.41,400.78
2016,7,20,14,30,802.0,150.0,3.7,37.0,865.0,511.97,363.27
2016,7,20,14,45,763.0,166.5,3.75,37.0,826.0,460.99,323.76
2016,7,20,15,0,724.0,183.0,3.8,37.0,787.0,408.36,282.47
2016,7,20,15,15,575.0,240.5,3.8,36.5,706.0,354.37,242.74
2016,7,20,15,30,426.0,298.0,3.8,36.0,625.0,314.64,215.14
2016,7,20,15,45,436.5,275.0,3.85,36.0,592.5,270.09,180.16
2016,7,20,16,0,447.0,252.0,3.9,36.0,560.0,224.39,145.81
2016,7,20,16,15,424.0,239.0,3.9,35.5,513.5,180.94,118.71
2016,7,20,16,30,401.0,226.0,3.9,35.0,467.0,140.39,107.32
2016,7,20,16,45,289.5,221.0,3.9,35.0,387.0,145.0,111.42
2016,7,20,17,0,178.0,216.0,3.9,35.0,307.0,148.35,114.5
2016,7,20,17,15,357.5,161.5,3.8,34.5,317.0,113.18,86.86
2016,7,20,17,30,537.0,107.0,3.7,34.0,327.0,76.97,57.87
2016,7,20,17,45,478.0,102.5,3.6,34.0,276.5,73.87,55.51
2016,7,20,18,0,419.0,98.0,3.5,34.0,226.0,71.28,53.46
2016,7,20,18,15,351.0,85.0,3.3,33.5,177.5,62.62,46.33
2016,7,20,18,30,283.0,72.0,3.1,33.0,129.0,53.71,38.74
2016,7,20,18,45,201.0,54.0,2.95,32.5,88.0,41.4,28.09
2016,7,20,19,0,119.0,36.0,2.8,32.0,47.0,27.86,15.53
2016,7,20,19,15,59.5,18.0,2.85,31.5,23.5,14.2,0.0
2016,7,20,19,30,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.95,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.4,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.0,8.5,1.7,24.5,10.5,7.26,0.0
2016,7,21,6,0,94.0,17.0,2.0,25.0,21.0,56.66,0.0
2016,7,21,6,15,213.5,31.0,2.05,25.5,58.0,131.55,89.34
2016,7,21,6,30,333.0,45.0,2.1,26.0,95.0,211.56,159.03
2016,7,21,6,45,425.0,53.0,2.15,27.0,144.0,283.65,219.14
2016,7,21,7,0,517.0,61.0,2.2,28.0,193.0,364.25,284.08
2016,7,21,7,15,569.0,67.5,2.1,28.5,245.5,427.96,334.16
2016,7,21,7,30,621.0,74.0,2.0,29.0,298.0,495.08,384.59
2016,7,21,7,45,660.5,78.5,1.9,30.0,352.0,554.32,426.23
2016,7,21,8,0,700.0,83.0,1.8,31.0,406.0,612.48,465.24
2016,7,21,8,15,726.0,87.5,1.6,31.5,458.5,663.76,496.94
2016,7,21,8,30,752.0,92.0,1.4,32.0,511.0,714.31,526.58
2016,7,21,8,45,770.5,95.5,1.2,32.5,561.0,756.5,549.33
2016,7,21,9,0,789.0,99.0,1.0,33.0,611.0,796.82,569.82
