Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,7,30,584.0,77.0,3.0,27.0,278.0,484.92,383.19
2016,7,31,7,45,633.5,80.0,3.15,27.5,333.0,548.49,431.04
2016,7,31,8,0,683.0,83.0,3.3,28.0,388.0,614.2,478.86
2016,7,31,8,15,711.0,87.0,3.3,28.0,441.0,663.72,512.77
2016,7,31,8,30,739.0,91.0,3.3,28.0,494.0,715.51,547.68
2016,7,31,8,45,521.0,179.5,3.3,28.5,477.5,650.28,496.08
2016,7,31,9,0,303.0,268.0,3.3,29.0,461.0,553.35,419.58
2016,7,31,9,15,556.5,186.5,3.3,29.5,574.0,722.97,544.05
2016,7,31,9,30,810.0,105.0,3.3,30.0,687.0,860.24,635.44
2016,7,31,9,45,525.0,239.0,3.35,30.5,625.0,758.82,560.77
2016,7,31,10,0,240.0,373.0,3.4,31.0,563.0,597.99,440.8
2016,7,31,10,15,273.5,384.0,3.4,31.5,610.5,657.13,481.26
2016,7,31,10,30,307.0,395.0,3.4,32.0,658.0,697.23,507.15
2016,7,31,10,45,320.0,406.5,3.45,32.5,689.0,716.73,518.62
2016,7,31,11,0,333.0,418.0,3.5,33.0,720.0,734.29,528.86
2016,7,31,11,15,367.0,411.5,3.5,33.0,752.0,752.11,540.9
2016,7,31,11,30,401.0,405.0,3.5,33.0,784.0,778.73,558.53
2016,7,31,11,45,644.5,259.0,3.55,33.5,878.0,856.53,615.05
2016,7,31,12,0,888.0,113.0,3.6,34.0,972.0,903.02,645.11
2016,7,31,12,15,684.5,266.5,3.65,34.0,931.5,857.4,613.16
2016,7,31,12,30,481.0,420.0,3.7,34.0,891.0,793.1,565.11
2016,7,31,12,45,682.5,268.5,3.8,34.5,934.5,803.77,576.76
2016,7,31,13,0,884.0,117.0,3.9,35.0,978.0,790.1,569.95
2016,7,31,13,15,659.5,262.0,3.95,35.0,900.0,718.5,517.6
2016,7,31,13,30,435.0,407.0,4.0,35.0,822.0,644.94,462.91
2016,7,31,13,45,650.5,262.5,4.05,35.0,870.5,643.91,465.4
2016,7,31,14,0,866.0,118.0,4.1,35.0,919.0,622.46,451.79
2016,7,31,14,15,860.0,117.0,4.1,34.5,893.5,573.71,415.84
2016,7,31,14,30,854.0,116.0,4.1,34.0,868.0,523.47,377.75
2016,7,31,14,45,831.0,123.5,4.15,34.0,832.0,470.49,335.84
2016,7,31,15,0,808.0,131.0,4.2,34.0,796.0,415.0,291.18
2016,7,31,15,15,796.5,128.5,4.2,34.0,757.5,359.32,245.28
2016,7,31,15,30,785.0,126.0,4.2,34.0,719.0,303.85,199.06
2016,7,31,15,45,769.0,123.5,4.2,34.0,674.5,247.87,153.29
2016,7,31,16,0,753.0,121.0,4.2,34.0,630.0,193.15,111.37
2016,7,31,16,15,733.5,117.0,4.15,33.5,581.5,138.57,76.9
2016,7,31,16,30,714.0,113.0,4.1,33.0,533.0,78.78,58.79
2016,7,31,16,45,687.0,108.5,4.1,33.0,481.5,73.81,54.99
2016,7,31,17,0,660.0,104.0,4.1,33.0,430.0,72.51,54.15
2016,7,31,17,15,624.5,98.0,3.85,32.5,377.0,69.95,52.37
2016,7,31,17,30,589.0,92.0,3.6,32.0,324.0,67.26,50.44
2016,7,31,17,45,537.0,85.0,3.4,31.5,270.5,63.53,47.58
2016,7,31,18,0,485.0,78.0,3.2,31.0,217.0,59.73,44.52
2016,7,31,18,15,412.5,67.5,3.1,30.5,167.5,50.89,37.07
2016,7,31,18,30,340.0,57.0,3.0,30.0,118.0,43.36,30.47
2016,7,31,18,45,230.5,42.0,2.9,29.5,77.0,32.19,20.53
2016,7,31,19,0,121.0,27.0,2.8,29.0,36.0,20.85,7.25
2016,7,31,19,15,60.5,13.5,2.9,28.5,18.0,11.52,0.0
2016,7,31,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,1.85,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,2.1,24.0,6.0,5.44,0.0
2016,8,1,6,15,58.0,30.0,2.4,24.5,37.5,61.03,32.04
2016,8,1,6,30,115.0,54.0,2.7,25.0,69.0,125.73,93.06
2016,8,1,6,45,229.5,68.5,3.05,25.5,117.0,200.59,155.77
2016,8,1,7,0,344.0,83.0,3.4,26.0,165.0,300.03,237.33
2016,8,1,7,15,408.0,95.0,3.45,26.5,217.0,368.25,292.57
2016,8,1,7,30,472.0,107.0,3.5,27.0,269.0,441.77,350.12
2016,8,1,7,45,547.5,107.0,3.6,27.5,327.0,521.17,410.46
2016,8,1,8,0,623.0,107.0,3.7,28.0,385.0,599.93,468.51
2016,8,1,8,15,655.0,113.0,3.7,28.5,438.5,655.49,507.15
2016,8,1,8,30,687.0,119.0,3.7,29.0,492.0,710.94,543.87
2016,8,1,8,45,722.0,118.5,3.75,30.0,545.5,760.91,574.84
2016,8,1,9,0,757.0,118.0,3.8,31.0,599.0,805.89,601.67
2016,8,1,9,15,774.0,121.5,3.75,31.5,646.0,842.46,623.06
2016,8,1,9,30,791.0,125.0,3.7,32.0,693.0,876.5,642.5
2016,8,1,9,45,808.5,125.5,3.7,32.5,736.5,904.98,658.3
2016,8,1,10,0,826.0,126.0,3.7,33.0,780.0,930.46,672.06
2016,8,1,10,15,835.5,128.5,3.65,33.5,816.0,935.52,672.23
2016,8,1,10,30,845.0,131.0,3.6,34.0,852.0,948.48,677.78
2016,8,1,10,45,854.5,131.0,3.55,34.5,882.0,955.38,679.44
2016,8,1,11,0,864.0,131.0,3.5,35.0,912.0,958.58,678.88
2016,8,1,11,15,868.5,132.0,3.5,35.0,934.0,954.22,675.37
2016,8,1,11,30,873.0,133.0,3.5,35.0,956.0,946.08,669.63
2016,8,1,11,45,879.0,132.0,3.5,35.5,971.0,933.77,660.01
2016,8,1,12,0,885.0,131.0,3.5,36.0,986.0,917.78,648.2
2016,8,1,12,15,885.5,131.0,3.5,36.0,991.5,894.25,633.02
2016,8,1,12,30,886.0,131.0,3.5,36.0,997.0,867.49,615.83
2016,8,1,12,45,887.0,130.0,3.5,36.5,995.0,837.3,595.17
2016,8,1,13,0,888.0,129.0,3.5,37.0,993.0,804.22,572.68
2016,8,1,13,15,885.5,128.0,3.5,37.0,982.0,765.75,547.55
2016,8,1,13,30,883.0,127.0,3.5,37.0,971.0,724.81,519.12
2016,8,1,13,45,880.0,125.0,3.55,37.5,952.5,680.43,486.9
2016,8,1,14,0,877.0,123.0,3.6,38.0,934.0,633.89,452.53
2016,8,1,14,15,871.0,122.0,3.6,37.5,907.5,584.45,416.95
2016,8,1,14,30,865.0,121.0,3.6,37.0,881.0,533.48,379.08
2016,8,1,14,45,857.0,119.0,3.65,37.0,848.0,479.58,337.22
2016,8,1,15,0,849.0,117.0,3.7,37.0,815.0,424.82,293.49
2016,8,1,15,15,838.0,114.5,3.7,37.0,775.0,368.1,247.3
2016,8,1,15,30,827.0,112.0,3.7,37.0,735.0,311.34,200.55
2016,8,1,15,45,813.0,109.0,3.75,37.0,690.0,247.13,149.08
2016,8,1,16,0,799.0,106.0,3.8,37.0,645.0,189.66,105.45
2016,8,1,16,15,780.0,103.0,3.8,36.5,595.5,132.95,70.07
2016,8,1,16,30,761.0,100.0,3.8,36.0,546.0,78.3,57.63
2016,8,1,16,45,734.5,96.0,3.8,36.0,493.0,72.89,53.54
2016,8,1,17,0,708.0,92.0,3.8,36.0,440.0,65.22,47.54
2016,8,1,17,15,673.5,87.0,3.55,35.0,385.5,62.95,46.1
2016,8,1,17,30,639.0,82.0,3.3,34.0,331.0,60.6,44.53
2016,8,1,17,45,587.0,76.0,3.05,33.5,277.0,57.24,41.97
2016,8,1,18,0,535.0,70.0,2.8,33.0,223.0,53.84,39.25
2016,8,1,18,15,462.0,60.5,2.8,32.0,172.0,47.41,33.92
2016,8,1,18,30,389.0,51.0,2.8,31.0,121.0,40.83,28.21
2016,8,1,18,45,271.0,38.0,2.85,30.5,78.5,29.36,18.09
2016,8,1,19,0,153.0,25.0,2.9,30.0,36.0,19.4,5.6
2016,8,1,19,15,76.5,12.5,3.15,29.5,18.0,10.67,0.0
2016,8,1,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.5,4.5,1.3,23.5,4.5,0.0,0.0
2016,8,2,6,0,15.0,9.0,1.5,24.0,9.0,12.48,0.0
2016,8,2,6,15,119.0,27.0,1.7,24.5,41.5,93.42,49.43
2016,8,2,6,30,223.0,45.0,1.9,25.0,74.0,169.38,126.09
2016,8,2,6,45,329.0,56.0,2.15,25.5,121.5,244.52,189.77
2016,8,2,7,0,435.0,67.0,2.4,26.0,169.0,335.7,264.65
2016,8,2,7,15,495.0,76.0,2.45,26.5,221.5,404.55,319.95
2016,8,2,7,30,555.0,85.0,2.5,27.0,274.0,477.67,376.41
2016,8,2,7,45,612.5,87.0,2.55,27.5,330.0,544.86,426.52
2016,8,2,8,0,670.0,89.0,2.6,28.0,386.0,614.69,476.82
2016,8,2,8,15,699.0,93.5,2.6,28.5,439.5,667.9,512.07
2016,8,2,8,30,728.0,98.0,2.6,29.0,493.0,717.51,543.82
2016,8,2,8,45,755.0,99.5,2.6,30.0,544.5,764.52,571.9
2016,8,2,9,0,782.0,101.0,2.6,31.0,596.0,810.12,598.31
2016,8,2,9,15,797.5,104.0,2.55,31.5,643.0,845.46,618.2
2016,8,2,9,30,813.0,107.0,2.5,32.0,690.0,878.18,636.13
2016,8,2,9,45,827.0,108.5,2.45,32.5,732.5,894.79,643.42
2016,8,2,10,0,841.0,110.0,2.4,33.0,775.0,918.23,655.22
2016,8,2,10,15,850.0,112.0,2.4,33.0,810.5,934.15,663.91
2016,8,2,10,30,859.0,114.0,2.4,33.0,846.0,946.52,670.49
2016,8,2,10,45,866.0,115.0,2.4,33.5,875.5,952.3,671.68
2016,8,2,11,0,873.0,116.0,2.4,34.0,905.0,954.33,670.7
2016,8,2,11,15,877.5,117.0,2.4,34.5,927.0,950.19,666.01
2016,8,2,11,30,882.0,118.0,2.4,35.0,949.0,942.24,659.15
2016,8,2,11,45,886.5,117.5,2.45,35.5,963.0,929.13,649.66
2016,8,2,12,0,891.0,117.0,2.5,36.0,977.0,912.34,638.0
2016,8,2,12,15,892.0,117.0,2.55,36.0,983.0,889.35,623.83
2016,8,2,12,30,893.0,117.0,2.6,36.0,989.0,863.06,607.6
2016,8,2,12,45,893.5,116.5,2.7,36.5,987.0,832.84,587.89
2016,8,2,13,0,894.0,116.0,2.8,37.0,985.0,799.68,566.23
2016,8,2,13,15,892.0,115.5,2.85,37.0,974.5,761.83,542.27
2016,8,2,13,30,890.0,115.0,2.9,37.0,964.0,721.43,514.8
2016,8,2,13,45,886.5,113.5,3.0,37.0,945.5,676.83,483.9
2016,8,2,14,0,883.0,112.0,3.1,37.0,927.0,630.08,450.65
2016,8,2,14,15,877.0,111.0,3.15,37.0,901.0,580.36,414.16
2016,8,2,14,30,871.0,110.0,3.2,37.0,875.0,529.11,375.46
2016,8,2,14,45,863.0,108.5,3.3,37.0,842.0,475.27,333.8
2016,8,2,15,0,855.0,107.0,3.4,37.0,809.0,420.56,290.21
2016,8,2,15,15,844.5,105.0,3.45,36.5,769.5,364.03,244.68
2016,8,2,15,30,834.0,103.0,3.5,36.0,730.0,307.41,198.3
2016,8,2,15,45,819.0,101.0,3.55,36.0,685.0,249.96,151.57
2016,8,2,16,0,804.0,99.0,3.6,36.0,640.0,185.75,102.75
2016,8,2,16,15,785.5,96.0,3.6,35.5,591.0,128.75,66.98
2016,8,2,16,30,767.0,93.0,3.6,35.0,542.0,73.74,54.22
2016,8,2,16,45,740.0,90.0,3.6,35.0,489.0,68.8,50.47
2016,8,2,17,0,713.0,87.0,3.6,35.0,436.0,67.79,49.85
2016,8,2,17,15,679.5,82.0,3.4,34.5,382.0,59.65,43.5
2016,8,2,17,30,646.0,77.0,3.2,34.0,328.0,57.14,41.69
2016,8,2,17,45,593.0,71.5,3.0,33.5,274.0,53.99,39.28
2016,8,2,18,0,540.0,66.0,2.8,33.0,220.0,50.81,36.74
2016,8,2,18,15,467.5,57.5,2.65,32.0,169.0,45.07,31.97
2016,8,2,18,30,395.0,49.0,2.5,31.0,118.0,39.23,26.87
2016,8,2,18,45,276.5,36.5,2.45,30.5,76.5,29.62,18.24
2016,8,2,19,0,158.0,24.0,2.4,30.0,35.0,18.65,4.33
2016,8,2,19,15,79.0,12.0,2.55,29.5,17.5,10.24,0.0
2016,8,2,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,137.0,20.0,1.4,25.5,37.0,89.76,44.55
2016,8,3,6,30,274.0,40.0,1.6,26.0,74.0,185.7,137.55
2016,8,3,6,45,373.0,50.0,1.8,26.5,122.0,263.5,203.34
2016,8,3,7,0,472.0,60.0,2.0,27.0,170.0,349.3,273.66
2016,8,3,7,15,531.0,68.0,2.0,27.5,223.0,418.05,328.38
2016,8,3,7,30,590.0,76.0,2.0,28.0,276.0,491.04,383.98
2016,8,3,7,45,637.5,79.5,2.05,28.5,331.5,554.4,430.5
2016,8,3,8,0,685.0,83.0,2.1,29.0,387.0,619.73,476.55
2016,8,3,8,15,713.5,87.5,2.1,29.5,440.0,670.37,509.3
2016,8,3,8,30,742.0,92.0,2.1,30.0,493.0,723.45,542.94
2016,8,3,8,45,765.5,94.5,2.1,30.5,544.5,769.11,570.68
2016,8,3,9,0,789.0,97.0,2.1,31.0,596.0,813.17,596.82
2016,8,3,9,15,804.5,100.0,2.1,31.5,643.0,848.73,616.92
2016,8,3,9,30,820.0,103.0,2.1,32.0,690.0,871.96,628.81
2016,8,3,9,45,832.0,105.5,2.1,32.5,732.0,897.87,642.48
2016,8,3,10,0,844.0,108.0,2.1,33.0,774.0,920.61,654.02
2016,8,3,10,15,853.0,109.5,2.1,33.5,810.0,936.08,660.99
2016,8,3,10,30,862.0,111.0,2.1,34.0,846.0,948.0,665.85
2016,8,3,10,45,868.5,112.5,2.15,34.5,875.0,953.85,667.55
2016,8,3,11,0,875.0,114.0,2.2,35.0,904.0,955.92,667.07
2016,8,3,11,15,879.5,115.0,2.25,35.0,926.0,951.78,664.26
2016,8,3,11,30,884.0,116.0,2.3,35.0,948.0,943.83,659.25
2016,8,3,11,45,886.5,117.0,2.35,35.5,961.5,930.24,649.5
2016,8,3,12,0,889.0,118.0,2.4,36.0,975.0,912.97,637.6
2016,8,3,12,15,890.0,118.0,2.45,36.0,981.0,889.97,623.48
2016,8,3,12,30,891.0,118.0,2.5,36.0,987.0,863.67,607.29
2016,8,3,12,45,891.0,117.5,2.55,36.5,985.0,833.02,587.06
2016,8,3,13,0,891.0,117.0,2.6,37.0,983.0,799.47,564.95
2016,8,3,13,15,889.0,116.5,2.65,37.0,972.0,761.64,541.12
2016,8,3,13,30,887.0,116.0,2.7,37.0,961.0,721.27,513.81
2016,8,3,13,45,883.5,115.0,2.8,37.0,942.5,677.09,483.33
2016,8,3,14,0,880.0,114.0,2.9,37.0,924.0,630.76,450.49
2016,8,3,14,15,874.0,112.5,2.9,37.0,898.5,580.7,413.75
2016,8,3,14,30,868.0,111.0,2.9,37.0,873.0,529.11,374.86
2016,8,3,14,45,856.0,112.0,2.95,37.0,839.0,475.38,333.38
2016,8,3,15,0,844.0,113.0,3.0,37.0,805.0,421.18,290.32
2016,8,3,15,15,833.5,111.0,3.0,36.5,765.5,365.12,245.31
2016,8,3,15,30,823.0,109.0,3.0,36.0,726.0,308.97,199.48
2016,8,3,15,45,809.0,106.0,3.0,36.0,681.5,244.81,147.96
2016,8,3,16,0,795.0,103.0,3.0,36.0,637.0,187.44,104.29
2016,8,3,16,15,776.5,100.0,2.95,35.5,587.5,130.89,68.84
2016,8,3,16,30,758.0,97.0,2.9,35.0,538.0,76.33,56.29
2016,8,3,16,45,733.0,93.0,2.85,35.0,486.0,70.88,52.14
2016,8,3,17,0,708.0,89.0,2.8,35.0,434.0,69.26,51.04
2016,8,3,17,15,674.0,83.5,2.5,34.5,380.0,60.67,44.33
2016,8,3,17,30,640.0,78.0,2.2,34.0,326.0,57.85,42.27
2016,8,3,17,45,590.0,72.0,1.9,33.5,272.0,54.4,39.61
2016,8,3,18,0,540.0,66.0,1.6,33.0,218.0,50.88,36.79
2016,8,3,18,15,467.0,57.0,1.5,32.0,167.5,44.73,31.68
2016,8,3,18,30,394.0,48.0,1.4,31.0,117.0,38.46,26.21
2016,8,3,18,45,279.0,35.5,1.35,30.5,75.0,28.83,17.55
2016,8,3,19,0,164.0,23.0,1.3,30.0,33.0,17.9,2.94
2016,8,3,19,15,82.0,11.5,1.4,29.5,16.5,9.82,0.0
2016,8,3,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,6,15,154.0,18.5,1.9,25.5,37.5,97.74,45.98
2016,8,4,6,30,308.0,37.0,2.1,26.0,75.0,200.02,148.24
2016,8,4,6,45,405.0,46.5,2.3,26.5,123.5,276.26,213.52
2016,8,4,7,0,502.0,56.0,2.5,27.0,172.0,362.09,284.28
2016,8,4,7,15,559.5,62.5,2.5,27.5,225.0,429.63,338.47
2016,8,4,7,30,617.0,69.0,2.5,28.0,278.0,501.23,393.41
2016,8,4,7,45,660.5,73.0,2.55,28.5,333.0,563.57,439.43
2016,8,4,8,0,704.0,77.0,2.6,29.0,388.0,625.15,482.62
2016,8,4,8,15,731.5,81.0,2.55,29.5,441.5,678.15,517.12
2016,8,4,8,30,759.0,85.0,2.5,30.0,495.0,730.52,550.2
2016,8,4,8,45,779.0,88.5,2.5,31.0,545.5,774.99,576.16
2016,8,4,9,0,799.0,92.0,2.5,32.0,596.0,817.62,600.29
2016,8,4,9,15,814.5,95.0,2.5,32.5,643.0,844.4,614.69
2016,8,4,9,30,830.0,98.0,2.5,33.0,690.0,877.26,633.06
2016,8,4,9,45,839.5,101.0,2.5,33.5,731.5,901.66,645.73
2016,8,4,10,0,849.0,104.0,2.5,34.0,773.0,922.76,656.3
2016,8,4,10,15,857.5,106.0,2.5,34.0,809.0,938.39,664.79
2016,8,4,10,30,866.0,108.0,2.5,34.0,845.0,950.43,671.14
2016,8,4,10,45,870.0,111.5,2.55,34.5,873.5,955.95,672.59
2016,8,4,11,0,874.0,115.0,2.6,35.0,902.0,957.6,671.78
2016,8,4,11,15,878.5,116.0,2.65,35.0,924.0,953.42,668.86
2016,8,4,11,30,883.0,117.0,2.7,35.0,946.0,945.43,663.71
2016,8,4,11,45,885.5,117.5,2.75,35.5,960.0,931.34,653.49
2016,8,4,12,0,888.0,118.0,2.8,36.0,974.0,913.6,641.12
2016,8,4,12,15,889.0,118.5,2.85,36.0,980.0,891.01,627.08
2016,8,4,12,30,890.0,119.0,2.9,36.0,986.0,865.11,610.95
2016,8,4,12,45,887.0,121.0,3.0,36.5,983.0,834.05,590.52
2016,8,4,13,0,884.0,123.0,3.1,37.0,980.0,800.22,568.24
2016,8,4,13,15,881.5,122.0,3.1,37.0,969.5,761.72,543.47
2016,8,4,13,30,879.0,121.0,3.1,37.0,959.0,720.76,515.22
2016,8,4,13,45,705.0,239.5,3.15,37.0,903.0,665.95,474.25
2016,8,4,14,0,531.0,358.0,3.2,37.0,847.0,613.45,435.21
2016,8,4,14,15,693.5,238.5,3.2,37.0,858.0,578.32,411.5
2016,8,4,14,30,856.0,119.0,3.2,37.0,869.0,529.78,376.09
2016,8,4,14,45,848.0,117.5,3.25,37.0,835.5,476.47,334.8
2016,8,4,15,0,840.0,116.0,3.3,37.0,802.0,422.31,291.66
2016,8,4,15,15,829.0,113.5,3.3,36.5,763.0,365.83,246.29
2016,8,4,15,30,818.0,111.0,3.3,36.0,724.0,309.35,200.17
2016,8,4,15,45,805.5,107.5,3.35,36.0,679.5,245.44,148.73
2016,8,4,16,0,793.0,104.0,3.4,36.0,635.0,188.05,104.92
2016,8,4,16,15,774.0,101.0,3.35,35.5,586.0,131.48,69.42
2016,8,4,16,30,755.0,98.0,3.3,35.0,537.0,76.98,56.84
2016,8,4,16,45,732.0,93.0,3.3,35.0,484.5,70.93,52.21
2016,8,4,17,0,709.0,88.0,3.3,35.0,432.0,68.61,50.53
2016,8,4,17,15,675.0,83.0,3.05,34.5,378.0,60.4,44.13
2016,8,4,17,30,641.0,78.0,2.8,34.0,324.0,57.93,42.35
2016,8,4,17,45,594.0,71.0,2.55,33.5,270.5,53.76,39.09
2016,8,4,18,0,547.0,64.0,2.3,33.0,217.0,49.44,35.59
2016,8,4,18,15,474.5,55.5,2.2,32.0,166.0,43.63,30.75
2016,8,4,18,30,402.0,47.0,2.1,31.0,115.0,37.73,25.58
2016,8,4,18,45,286.5,34.5,2.05,30.5,73.5,28.06,16.85
2016,8,4,19,0,171.0,22.0,2.0,30.0,32.0,17.16,1.36
2016,8,4,19,15,85.5,11.0,2.1,29.5,16.0,9.39,0.0
2016,8,4,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.55,29.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.75,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,5,6,15,140.5,19.5,1.15,25.5,36.5,90.47,38.99
2016,8,5,6,30,281.0,39.0,1.3,26.0,73.0,189.05,139.47
2016,8,5,6,45,375.5,50.0,1.5,26.5,120.5,266.22,205.0
2016,8,5,7,0,470.0,61.0,1.7,27.0,168.0,351.19,274.57
2016,8,5,7,15,530.0,68.5,1.75,27.5,221.5,420.21,329.46
2016,8,5,7,30,590.0,76.0,1.8,28.0,275.0,493.48,385.26
2016,8,5,7,45,634.0,81.5,1.9,28.5,330.0,557.06,431.9
2016,8,5,8,0,678.0,87.0,2.0,29.0,385.0,622.36,478.01
2016,8,5,8,15,411.0,160.0,1.95,29.0,348.0,516.41,395.9
2016,8,5,8,30,144.0,233.0,1.9,29.0,311.0,361.75,276.2
2016,8,5,8,45,462.5,168.0,1.85,29.5,452.5,594.73,451.27
2016,8,5,9,0,781.0,103.0,1.8,30.0,594.0,816.4,600.65
2016,8,5,9,15,796.5,106.0,1.75,30.5,641.0,851.82,618.28
2016,8,5,9,30,812.0,109.0,1.7,31.0,688.0,884.61,635.67
2016,8,5,9,45,823.5,111.5,1.65,31.5,729.5,899.71,641.58
2016,8,5,10,0,835.0,114.0,1.6,32.0,771.0,921.78,652.07
2016,8,5,10,15,547.0,259.5,1.6,32.5,698.5,814.17,578.61
2016,8,5,10,30,259.0,405.0,1.6,33.0,626.0,666.69,473.64
2016,8,5,10,45,282.5,415.0,1.6,33.5,663.0,694.68,491.93
2016,8,5,11,0,306.0,425.0,1.6,34.0,700.0,720.89,507.43
2016,8,5,11,15,588.5,275.0,1.65,34.0,821.0,854.17,599.84
2016,8,5,11,30,871.0,125.0,1.7,34.0,942.0,943.27,656.41
2016,8,5,11,45,608.5,285.5,1.75,34.5,860.5,854.45,596.47
2016,8,5,12,0,346.0,446.0,1.8,35.0,779.0,734.84,513.01
2016,8,5,12,15,606.0,290.5,1.85,35.0,878.0,816.69,573.1
2016,8,5,12,30,866.0,135.0,1.9,35.0,977.0,859.69,603.09
2016,8,5,12,45,862.0,136.5,2.0,35.0,973.5,827.78,583.34
2016,8,5,13,0,858.0,138.0,2.1,35.0,970.0,793.27,562.37
2016,8,5,13,15,855.5,137.5,2.15,35.0,959.0,755.89,538.55
2016,8,5,13,30,853.0,137.0,2.2,35.0,948.0,716.12,511.62
2016,8,5,13,45,845.0,138.0,2.3,35.0,928.0,671.59,481.05
2016,8,5,14,0,837.0,139.0,2.4,35.0,908.0,625.41,448.44
2016,8,5,14,15,830.5,137.5,2.45,35.0,882.0,576.77,412.96
2016,8,5,14,30,824.0,136.0,2.5,35.0,856.0,526.76,375.41
2016,8,5,14,45,807.5,138.0,2.6,35.0,821.0,472.22,333.65
2016,8,5,15,0,791.0,140.0,2.7,35.0,786.0,418.15,290.98
2016,8,5,15,15,778.5,137.5,2.75,34.5,746.5,362.57,246.56
2016,8,5,15,30,766.0,135.0,2.8,34.0,707.0,307.37,201.64
2016,8,5,15,45,750.5,131.0,2.9,34.0,662.5,251.06,156.05
2016,8,5,16,0,735.0,127.0,3.0,34.0,618.0,196.02,114.09
2016,8,5,16,15,714.0,123.0,2.95,33.5,569.0,134.91,74.61
2016,8,5,16,30,693.0,119.0,2.9,33.0,520.0,82.54,61.83
2016,8,5,16,45,504.0,152.0,2.9,33.0,429.0,100.86,76.98
2016,8,5,17,0,315.0,185.0,2.9,33.0,338.0,126.27,97.84
2016,8,5,17,15,443.0,139.0,2.65,32.5,324.5,95.56,73.34
2016,8,5,17,30,571.0,93.0,2.4,32.0,311.0,68.27,51.27
2016,8,5,17,45,527.0,83.0,2.15,32.0,259.0,62.36,46.5
2016,8,5,18,0,483.0,73.0,1.9,32.0,207.0,56.16,41.34
2016,8,5,18,15,407.5,62.5,1.8,31.5,157.5,49.07,35.32
2016,8,5,18,30,332.0,52.0,1.7,31.0,108.0,39.75,27.21
2016,8,5,18,45,228.5,36.5,1.65,30.5,68.5,28.13,16.82
2016,8,5,19,0,125.0,21.0,1.6,30.0,29.0,16.31,0.0
2016,8,5,19,15,62.5,10.5,1.65,29.5,14.5,8.96,0.0
2016,8,5,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,6,15,115.5,20.0,1.8,25.5,34.0,81.77,31.47
2016,8,6,6,30,231.0,40.0,2.0,26.0,68.0,169.31,124.72
2016,8,6,6,45,320.5,53.0,2.25,26.5,113.5,239.86,185.29
2016,8,6,7,0,410.0,66.0,2.5,27.0,159.0,320.09,251.71
2016,8,6,7,15,472.0,75.0,2.6,27.5,211.0,393.76,310.87
2016,8,6,7,30,534.0,84.0,2.7,28.0,263.0,467.6,368.07
2016,8,6,7,45,581.5,90.0,2.85,28.5,317.5,532.01,416.3
2016,8,6,8,0,629.0,96.0,3.0,29.0,372.0,598.5,464.49
2016,8,6,8,15,432.5,161.0,2.95,29.5,362.5,535.27,412.5
2016,8,6,8,30,236.0,226.0,2.9,30.0,353.0,445.44,340.74
2016,8,6,8,45,491.0,169.0,2.9,30.5,467.0,621.07,472.04
2016,8,6,9,0,746.0,112.0,2.9,31.0,581.0,797.69,592.99
2016,8,6,9,15,763.5,115.5,2.85,31.5,627.5,834.63,613.26
2016,8,6,9,30,781.0,119.0,2.8,32.0,674.0,869.1,632.61
2016,8,6,9,45,795.5,120.5,2.8,32.5,716.5,895.84,647.01
2016,8,6,10,0,810.0,122.0,2.8,33.0,759.0,919.53,659.41
2016,8,6,10,15,820.0,124.0,2.8,33.5,795.0,924.53,659.81
2016,8,6,10,30,830.0,126.0,2.8,34.0,831.0,937.49,665.59
2016,8,6,10,45,837.0,128.0,2.8,34.5,860.0,943.97,667.26
2016,8,6,11,0,844.0,130.0,2.8,35.0,889.0,946.76,666.75
2016,8,6,11,15,849.0,131.5,2.75,35.0,911.0,943.4,663.53
2016,8,6,11,30,854.0,133.0,2.7,35.0,933.0,936.31,658.12
2016,8,6,11,45,856.5,134.0,2.7,35.5,946.5,922.72,647.82
2016,8,6,12,0,859.0,135.0,2.7,36.0,960.0,905.57,635.45
2016,8,6,12,15,860.0,135.5,2.65,36.0,966.0,883.23,620.87
2016,8,6,12,30,861.0,136.0,2.6,36.0,972.0,857.69,604.34
2016,8,6,12,45,859.0,136.5,2.55,36.5,969.0,826.66,583.13
2016,8,6,13,0,857.0,137.0,2.5,37.0,966.0,792.96,560.27
2016,8,6,13,15,854.5,136.5,2.45,37.0,955.5,755.54,535.83
2016,8,6,13,30,852.0,136.0,2.4,37.0,945.0,715.73,508.37
2016,8,6,13,45,847.0,135.5,2.35,37.0,926.0,672.0,477.73
2016,8,6,14,0,842.0,135.0,2.3,37.0,907.0,626.36,445.11
2016,8,6,14,15,835.5,133.5,2.2,37.0,881.0,577.41,409.22
2016,8,6,14,30,829.0,132.0,2.1,37.0,855.0,527.09,371.42
2016,8,6,14,45,817.0,131.5,2.05,37.0,821.0,473.83,330.69
2016,8,6,15,0,805.0,131.0,2.0,37.0,787.0,417.39,286.65
2016,8,6,15,15,793.0,128.5,1.95,37.0,748.0,361.16,241.69
2016,8,6,15,30,781.0,126.0,1.9,37.0,709.0,305.2,196.35
2016,8,6,15,45,765.5,123.0,1.85,37.0,664.0,248.68,151.23
2016,8,6,16,0,750.0,120.0,1.8,37.0,619.0,193.38,109.72
2016,8,6,16,15,729.0,116.0,1.75,36.5,570.0,138.37,75.62
2016,8,6,16,30,708.0,112.0,1.7,36.0,521.0,78.41,57.66
2016,8,6,16,45,679.5,107.5,1.7,36.0,468.5,73.57,54.06
2016,8,6,17,0,651.0,103.0,1.7,36.0,416.0,72.24,53.21
2016,8,6,17,15,613.5,96.5,1.55,35.5,362.5,69.28,51.13
2016,8,6,17,30,576.0,90.0,1.4,35.0,309.0,66.18,48.88
2016,8,6,17,45,521.5,82.5,1.25,34.5,255.5,62.02,45.68
2016,8,6,18,0,467.0,75.0,1.1,34.0,202.0,57.77,42.26
2016,8,6,18,15,389.5,64.0,1.05,33.0,153.0,48.38,34.48
2016,8,6,18,30,312.0,53.0,1.0,32.0,104.0,40.41,27.59
2016,8,6,18,45,200.0,37.0,1.0,31.5,65.0,28.43,16.87
2016,8,6,19,0,88.0,21.0,1.0,31.0,26.0,16.58,0.0
2016,8,6,19,15,44.0,10.5,1.2,30.5,13.0,8.96,0.0
2016,8,6,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,21.0,2.3,25.5,32.5,76.24,25.39
2016,8,7,6,30,194.0,42.0,2.5,26.0,65.0,156.5,114.93
2016,8,7,6,45,302.0,54.0,2.7,26.5,112.0,232.86,180.03
2016,8,7,7,0,410.0,66.0,2.9,27.0,159.0,321.1,252.9
2016,8,7,7,15,472.5,75.5,2.95,27.5,211.0,395.62,312.84
2016,8,7,7,30,535.0,85.0,3.0,28.0,263.0,470.53,370.94
2016,8,7,7,45,592.0,88.0,3.1,29.0,318.5,538.31,420.99
2016,8,7,8,0,649.0,91.0,3.2,30.0,374.0,608.75,471.1
2016,8,7,8,15,679.0,96.0,3.15,30.5,427.5,662.89,506.97
2016,8,7,8,30,709.0,101.0,3.1,31.0,481.0,716.77,541.61
2016,8,7,8,45,736.0,103.0,3.1,31.5,532.5,760.36,568.5
2016,8,7,9,0,763.0,105.0,3.1,32.0,584.0,806.31,596.53
2016,8,7,9,15,779.5,108.5,3.0,32.5,631.0,842.81,617.13
2016,8,7,9,30,796.0,112.0,2.9,33.0,678.0,876.76,635.72
2016,8,7,9,45,810.5,113.5,2.85,34.0,720.0,903.79,648.55
2016,8,7,10,0,825.0,115.0,2.8,35.0,762.0,916.74,652.22
2016,8,7,10,15,834.0,117.0,2.7,35.0,798.0,932.44,660.1
2016,8,7,10,30,843.0,119.0,2.6,35.0,834.0,944.63,665.76
2016,8,7,10,45,850.0,120.5,2.55,35.5,863.0,950.74,666.72
2016,8,7,11,0,857.0,122.0,2.5,36.0,892.0,953.12,665.51
2016,8,7,11,15,861.5,123.0,2.5,36.0,913.5,948.84,662.13
2016,8,7,11,30,866.0,124.0,2.5,36.0,935.0,940.81,656.59
2016,8,7,11,45,870.5,123.5,2.5,36.5,949.5,927.67,646.65
2016,8,7,12,0,875.0,123.0,2.5,37.0,964.0,910.89,634.62
2016,8,7,12,15,876.0,123.5,2.5,37.0,969.5,888.36,620.42
2016,8,7,12,30,877.0,124.0,2.5,37.0,975.0,862.55,604.21
2016,8,7,12,45,876.0,124.0,2.55,37.5,972.5,831.57,583.84
2016,8,7,13,0,875.0,124.0,2.6,38.0,970.0,797.77,561.65
2016,8,7,13,15,872.5,123.5,2.6,38.0,959.0,759.75,537.51
2016,8,7,13,30,870.0,123.0,2.6,38.0,948.0,719.26,509.98
2016,8,7,13,45,866.0,122.0,2.65,38.0,929.0,675.05,479.5
2016,8,7,14,0,862.0,121.0,2.7,38.0,910.0,628.79,446.81
2016,8,7,14,15,855.5,119.5,2.65,38.0,884.0,578.88,410.34
2016,8,7,14,30,849.0,118.0,2.6,38.0,858.0,527.56,371.85
2016,8,7,14,45,830.5,122.5,2.6,38.0,822.5,474.0,330.82
2016,8,7,15,0,812.0,127.0,2.6,38.0,787.0,417.62,286.75
2016,8,7,15,15,800.0,124.5,2.6,38.0,747.5,360.92,241.35
2016,8,7,15,30,788.0,122.0,2.6,38.0,708.0,304.49,195.55
2016,8,7,15,45,771.5,119.5,2.6,38.0,663.0,247.63,150.11
2016,8,7,16,0,755.0,117.0,2.6,38.0,618.0,192.11,108.41
2016,8,7,16,15,734.5,113.0,2.6,37.5,568.5,136.76,74.07
2016,8,7,16,30,714.0,109.0,2.6,37.0,519.0,76.61,56.04
2016,8,7,16,45,684.0,105.0,2.65,37.0,466.5,72.1,52.69
2016,8,7,17,0,654.0,101.0,2.7,37.0,414.0,71.01,52.02
2016,8,7,17,15,617.0,94.5,2.5,36.5,360.5,67.99,49.9
2016,8,7,17,30,580.0,88.0,2.3,36.0,307.0,64.83,47.6
2016,8,7,17,45,523.0,81.0,2.1,35.5,253.5,60.97,44.64
2016,8,7,18,0,466.0,74.0,1.9,35.0,200.0,57.06,41.5
2016,8,7,18,15,388.5,62.5,1.8,34.0,151.0,47.32,33.44
2016,8,7,18,30,311.0,51.0,1.7,33.0,102.0,38.96,26.23
2016,8,7,18,45,198.0,35.5,1.65,32.5,63.0,27.31,15.78
2016,8,7,19,0,85.0,20.0,1.6,32.0,24.0,15.81,0.0
2016,8,7,19,15,42.5,10.0,1.85,31.5,12.0,8.54,0.0
2016,8,7,19,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.9,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,6,15,59.0,22.5,2.25,26.0,29.5,56.64,14.3
2016,8,8,6,30,118.0,45.0,2.4,26.0,59.0,118.76,86.1
2016,8,8,6,45,218.0,62.0,2.55,26.5,104.5,191.58,147.64
2016,8,8,7,0,318.0,79.0,2.7,27.0,150.0,287.21,225.88
2016,8,8,7,15,383.0,91.5,2.7,27.5,201.5,356.05,281.41
2016,8,8,7,30,448.0,104.0,2.7,28.0,253.0,430.44,339.25
2016,8,8,7,45,512.5,108.5,2.75,28.5,308.5,499.99,391.67
2016,8,8,8,0,577.0,113.0,2.8,29.0,364.0,581.98,451.2
2016,8,8,8,15,611.0,119.5,2.75,29.5,417.0,638.58,489.93
2016,8,8,8,30,645.0,126.0,2.7,30.0,470.0,695.28,527.12
2016,8,8,8,45,677.5,128.0,2.65,31.0,522.0,745.32,557.21
2016,8,8,9,0,710.0,130.0,2.6,32.0,574.0,794.46,585.84
2016,8,8,9,15,728.5,134.0,2.55,32.5,621.0,832.0,607.23
2016,8,8,9,30,747.0,138.0,2.5,33.0,668.0,861.7,623.21
2016,8,8,9,45,763.0,140.0,2.5,33.5,710.5,889.86,638.44
2016,8,8,10,0,779.0,142.0,2.5,34.0,753.0,915.05,651.66
2016,8,8,10,15,789.5,144.5,2.5,34.5,788.5,932.3,659.81
2016,8,8,10,30,800.0,147.0,2.5,35.0,824.0,946.09,665.88
2016,8,8,10,45,808.5,148.5,2.5,35.5,853.5,953.32,667.94
2016,8,8,11,0,817.0,150.0,2.5,36.0,883.0,956.86,667.86
2016,8,8,11,15,822.0,151.5,2.5,36.0,904.5,953.28,664.9
2016,8,8,11,30,827.0,153.0,2.5,36.0,926.0,945.94,659.78
2016,8,8,11,45,835.0,150.0,2.5,36.5,941.0,920.1,641.91
2016,8,8,12,0,843.0,147.0,2.5,37.0,956.0,904.5,630.72
2016,8,8,12,15,844.0,147.5,2.5,37.0,961.5,882.2,616.63
2016,8,8,12,30,845.0,148.0,2.5,37.0,967.0,856.76,600.63
2016,8,8,12,45,843.0,149.0,2.55,37.5,964.0,826.29,580.55
2016,8,8,13,0,841.0,150.0,2.6,38.0,961.0,793.17,558.76
2016,8,8,13,15,838.0,149.0,2.6,38.0,950.0,755.26,534.05
2016,8,8,13,30,835.0,148.0,2.6,38.0,939.0,715.06,506.68
2016,8,8,13,45,827.5,149.0,2.6,38.5,919.5,671.23,475.24
2016,8,8,14,0,820.0,150.0,2.6,39.0,900.0,629.12,444.28
2016,8,8,14,15,813.0,148.0,2.6,38.5,873.5,578.79,408.94
2016,8,8,14,30,806.0,146.0,2.6,38.0,847.0,527.28,371.6
2016,8,8,14,45,793.5,145.5,2.6,38.0,813.0,473.47,330.68
2016,8,8,15,0,781.0,145.0,2.6,38.0,779.0,419.52,288.49
2016,8,8,15,15,768.0,142.0,2.6,38.0,739.5,363.65,243.98
2016,8,8,15,30,755.0,139.0,2.6,38.0,700.0,308.27,199.25
2016,8,8,15,45,738.0,136.0,2.6,38.0,654.5,252.76,155.08
2016,8,8,16,0,721.0,133.0,2.6,38.0,609.0,192.06,109.74
2016,8,8,16,15,699.0,128.0,2.6,37.5,560.0,137.1,75.52
2016,8,8,16,30,677.0,123.0,2.6,37.0,511.0,84.73,62.52
2016,8,8,16,45,646.0,118.0,2.65,37.0,458.5,80.27,59.24
2016,8,8,17,0,615.0,113.0,2.7,37.0,406.0,78.92,58.4
2016,8,8,17,15,575.5,106.0,2.5,36.5,353.0,75.93,56.32
2016,8,8,17,30,536.0,99.0,2.3,36.0,300.0,72.79,54.08
2016,8,8,17,45,481.0,89.5,2.1,35.5,247.0,65.75,48.54
2016,8,8,18,0,426.0,80.0,1.9,35.0,194.0,59.46,43.45
2016,8,8,18,15,346.5,67.5,1.85,34.0,145.5,50.69,36.18
2016,8,8,18,30,267.0,55.0,1.8,33.0,97.0,41.73,28.45
2016,8,8,18,45,164.0,37.0,1.75,32.5,59.5,28.36,16.45
2016,8,8,19,0,61.0,19.0,1.7,32.0,22.0,15.01,0.0
2016,8,8,19,15,30.5,9.5,2.0,32.0,11.0,8.11,0.0
2016,8,8,19,30,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.45,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,6,15,100.5,20.0,2.25,26.5,31.5,76.12,16.04
2016,8,9,6,30,201.0,40.0,2.4,27.0,63.0,158.51,115.39
2016,8,9,6,45,304.0,52.5,2.55,27.5,109.5,233.69,179.78
2016,8,9,7,0,407.0,65.0,2.7,28.0,156.0,320.27,251.07
2016,8,9,7,15,470.5,74.5,2.7,28.5,208.0,395.48,311.24
2016,8,9,7,30,534.0,84.0,2.7,29.0,260.0,471.21,369.54
2016,8,9,7,45,590.5,88.0,2.75,29.5,316.0,539.97,420.64
2016,8,9,8,0,647.0,92.0,2.8,30.0,372.0,611.42,471.87
2016,8,9,8,15,677.5,97.0,2.75,30.5,425.5,666.03,507.73
2016,8,9,8,30,708.0,102.0,2.7,31.0,479.0,720.4,542.4
2016,8,9,8,45,738.5,103.0,2.65,31.5,531.5,765.73,569.94
2016,8,9,9,0,769.0,104.0,2.6,32.0,584.0,813.79,598.73
2016,8,9,9,15,785.5,107.0,2.55,32.5,631.0,849.93,618.99
2016,8,9,9,30,802.0,110.0,2.5,33.0,678.0,883.5,637.33
2016,8,9,9,45,816.5,111.5,2.45,33.5,720.5,899.95,644.41
2016,8,9,10,0,831.0,113.0,2.4,34.0,763.0,923.76,656.34
2016,8,9,10,15,840.5,115.0,2.4,34.0,799.0,940.01,665.16
2016,8,9,10,30,850.0,117.0,2.4,34.0,835.0,952.71,671.89
2016,8,9,10,45,857.0,118.0,2.45,34.5,864.5,958.32,673.38
2016,8,9,11,0,864.0,119.0,2.5,35.0,894.0,960.18,672.7
2016,8,9,11,15,868.5,120.5,2.6,35.5,915.5,956.33,669.05
2016,8,9,11,30,873.0,122.0,2.7,36.0,937.0,948.66,663.15
2016,8,9,11,45,880.5,119.5,2.8,36.5,952.0,936.28,654.42
2016,8,9,12,0,888.0,117.0,2.9,37.0,967.0,920.19,643.46
2016,8,9,12,15,889.0,117.0,3.0,37.0,972.5,896.92,629.35
2016,8,9,12,30,890.0,117.0,3.1,37.0,978.0,870.32,613.1
2016,8,9,12,45,890.0,116.5,3.25,37.5,975.5,839.31,592.97
2016,8,9,13,0,890.0,116.0,3.4,38.0,973.0,805.34,570.81
2016,8,9,13,15,887.5,115.5,3.45,38.0,962.5,766.66,546.14
2016,8,9,13,30,885.0,115.0,3.5,38.0,952.0,725.45,518.29
2016,8,9,13,45,881.5,114.0,3.6,38.0,933.0,680.79,487.19
2016,8,9,14,0,878.0,113.0,3.7,38.0,914.0,633.98,453.75
2016,8,9,14,15,576.5,263.5,3.7,38.0,783.5,535.99,381.99
2016,8,9,14,30,275.0,414.0,3.7,38.0,653.0,460.0,326.68
2016,8,9,14,45,562.5,260.0,3.7,38.0,724.0,452.74,319.55
2016,8,9,15,0,850.0,106.0,3.7,38.0,795.0,421.24,290.58
2016,8,9,15,15,839.5,104.0,3.7,37.5,755.0,364.33,244.7
2016,8,9,15,30,829.0,102.0,3.7,37.0,715.0,307.33,198.07
2016,8,9,15,45,814.5,99.5,3.7,37.0,670.0,249.3,150.91
2016,8,9,16,0,800.0,97.0,3.7,37.0,625.0,184.68,101.83
2016,8,9,16,15,781.0,94.0,3.65,37.0,575.5,127.32,65.75
2016,8,9,16,30,762.0,91.0,3.6,37.0,526.0,72.03,52.44
2016,8,9,16,45,734.5,87.5,3.55,37.0,472.5,67.43,48.98
2016,8,9,17,0,707.0,84.0,3.5,37.0,419.0,65.99,48.02
2016,8,9,17,15,671.5,79.0,3.2,36.5,365.0,57.93,41.76
2016,8,9,17,30,636.0,74.0,2.9,36.0,311.0,55.33,39.88
2016,8,9,17,45,580.5,68.5,2.65,35.5,256.5,52.1,37.39
2016,8,9,18,0,525.0,63.0,2.4,35.0,202.0,48.87,34.77
2016,8,9,18,15,446.5,53.5,2.15,34.0,152.0,42.22,29.22
2016,8,9,18,30,368.0,44.0,1.9,33.0,102.0,35.44,23.3
2016,8,9,18,45,242.0,30.5,1.7,32.5,62.5,24.82,13.55
2016,8,9,19,0,116.0,17.0,1.5,32.0,23.0,13.25,0.0
2016,8,9,19,15,58.0,8.5,1.6,31.5,11.5,7.26,0.0
2016,8,9,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.95,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,6,15,79.5,20.5,2.2,26.5,29.5,61.71,7.3
2016,8,10,6,30,159.0,41.0,2.4,27.0,59.0,132.28,95.42
2016,8,10,6,45,258.5,56.0,2.6,27.5,104.5,216.31,166.21
2016,8,10,7,0,358.0,71.0,2.8,28.0,150.0,301.63,236.49
2016,8,10,7,15,423.0,82.0,2.85,28.5,201.5,371.0,292.47
2016,8,10,7,30,488.0,93.0,2.9,29.0,253.0,445.89,350.63
2016,8,10,7,45,547.5,97.0,2.95,29.5,308.0,521.39,407.03
2016,8,10,8,0,607.0,101.0,3.0,30.0,363.0,593.71,459.27
2016,8,10,8,15,639.5,107.0,2.95,30.5,416.5,649.69,497.05
2016,8,10,8,30,672.0,113.0,2.9,31.0,470.0,705.64,533.2
2016,8,10,8,45,704.0,114.0,2.9,31.5,522.0,754.85,563.98
2016,8,10,9,0,736.0,115.0,2.9,32.0,574.0,798.84,590.59
