Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,9,15,286.5,268.0,3.5,27.0,454.5,574.3,440.02
2016,8,30,9,30,401.0,270.0,3.5,27.0,541.0,688.91,522.72
2016,8,30,9,45,410.0,285.5,3.55,27.5,578.5,737.3,553.26
2016,8,30,10,0,419.0,301.0,3.6,28.0,616.0,764.45,569.51
2016,8,30,10,15,439.5,308.0,3.6,28.0,653.0,792.19,587.54
2016,8,30,10,30,460.0,315.0,3.6,28.0,690.0,817.7,603.97
2016,8,30,10,45,452.5,332.0,3.65,28.5,712.0,822.66,604.76
2016,8,30,11,0,445.0,349.0,3.7,29.0,734.0,824.82,603.88
2016,8,30,11,15,394.5,384.0,3.7,29.0,732.0,784.22,574.35
2016,8,30,11,30,344.0,419.0,3.7,29.0,730.0,758.98,555.12
2016,8,30,11,45,290.0,440.5,3.75,29.5,704.5,715.84,522.93
2016,8,30,12,0,236.0,462.0,3.8,30.0,679.0,658.29,481.07
2016,8,30,12,15,287.0,451.0,3.8,30.0,717.0,694.11,506.81
2016,8,30,12,30,338.0,440.0,3.8,30.0,755.0,711.78,519.6
2016,8,30,12,45,366.5,422.0,3.8,30.0,762.0,699.95,511.9
2016,8,30,13,0,395.0,404.0,3.8,30.0,769.0,685.28,502.26
2016,8,30,13,15,432.0,386.0,3.8,30.0,780.5,679.53,498.59
2016,8,30,13,30,469.0,368.0,3.8,30.0,792.0,663.54,487.61
2016,8,30,13,45,428.5,372.0,3.8,30.0,752.5,608.89,448.31
2016,8,30,14,0,388.0,376.0,3.8,30.0,713.0,555.3,409.48
2016,8,30,14,15,379.5,368.0,3.7,30.0,688.5,516.38,380.69
2016,8,30,14,30,371.0,360.0,3.6,30.0,664.0,477.67,351.5
2016,8,30,14,45,374.5,340.5,3.55,30.0,635.5,436.25,319.93
2016,8,30,15,0,378.0,321.0,3.5,30.0,607.0,394.29,287.22
2016,8,30,15,15,347.5,308.5,3.4,29.5,559.5,345.47,249.98
2016,8,30,15,30,317.0,296.0,3.3,29.0,512.0,300.14,215.3
2016,8,30,15,45,389.5,253.5,3.2,29.0,500.0,259.91,180.57
2016,8,30,16,0,462.0,211.0,3.1,29.0,488.0,206.03,136.38
2016,8,30,16,15,481.0,184.5,2.85,28.5,449.5,154.07,101.28
2016,8,30,16,30,500.0,158.0,2.6,28.0,411.0,105.65,82.65
2016,8,30,16,45,470.5,145.0,2.35,28.0,361.0,98.98,77.47
2016,8,30,17,0,441.0,132.0,2.1,28.0,311.0,91.92,71.86
2016,8,30,17,15,398.5,117.5,1.85,27.5,260.5,83.34,65.01
2016,8,30,17,30,356.0,103.0,1.6,27.0,210.0,74.37,57.66
2016,8,30,17,45,293.5,86.5,1.4,27.0,162.0,63.46,48.31
2016,8,30,18,0,231.0,70.0,1.2,27.0,114.0,52.95,39.02
2016,8,30,18,15,153.0,49.0,1.15,26.5,74.0,37.55,25.41
2016,8,30,18,30,75.0,28.0,1.1,26.0,34.0,21.84,9.09
2016,8,30,18,45,37.5,14.0,1.05,26.0,17.0,11.95,0.0
2016,8,30,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,31,6,15,44.5,12.5,2.15,23.0,15.5,29.78,0.0
2016,8,31,6,30,89.0,25.0,2.3,23.0,31.0,85.95,43.12
2016,8,31,6,45,188.5,44.0,2.5,23.5,73.0,183.17,140.32
2016,8,31,7,0,288.0,63.0,2.7,24.0,115.0,273.76,217.37
2016,8,31,7,15,359.0,76.5,2.6,24.5,165.0,348.92,279.74
2016,8,31,7,30,430.0,90.0,2.5,25.0,215.0,430.53,344.56
2016,8,31,7,45,492.0,97.5,2.45,25.5,270.0,503.52,400.23
2016,8,31,8,0,554.0,105.0,2.4,26.0,325.0,589.1,462.63
2016,8,31,8,15,590.0,112.0,2.45,26.5,378.0,648.6,503.37
2016,8,31,8,30,626.0,119.0,2.5,27.0,431.0,708.27,543.02
2016,8,31,8,45,661.0,121.5,2.6,28.0,483.5,761.56,576.33
2016,8,31,9,0,696.0,124.0,2.7,29.0,536.0,814.0,608.26
2016,8,31,9,15,716.0,128.5,2.7,29.0,583.0,853.43,632.62
2016,8,31,9,30,736.0,133.0,2.7,29.0,630.0,890.56,655.29
2016,8,31,9,45,753.0,135.0,2.75,29.5,672.0,913.08,667.23
2016,8,31,10,0,770.0,137.0,2.8,30.0,714.0,938.88,681.44
2016,8,31,10,15,781.0,140.0,2.8,30.0,750.0,956.52,691.29
2016,8,31,10,30,792.0,143.0,2.8,30.0,786.0,970.61,699.02
2016,8,31,10,45,557.5,272.0,2.8,30.5,733.0,867.92,627.41
2016,8,31,11,0,323.0,401.0,2.8,31.0,680.0,740.86,535.09
2016,8,31,11,15,571.5,275.0,2.85,31.0,783.0,871.6,629.22
2016,8,31,11,30,820.0,149.0,2.9,31.0,886.0,967.19,692.3
2016,8,31,11,45,808.5,159.5,2.95,31.0,895.0,948.1,679.16
2016,8,31,12,0,797.0,170.0,3.0,31.0,904.0,925.52,664.8
2016,8,31,12,15,798.0,170.5,3.0,31.0,908.5,901.69,649.32
2016,8,31,12,30,799.0,171.0,3.0,31.0,913.0,874.61,631.76
2016,8,31,12,45,798.0,170.5,3.05,31.5,909.0,841.86,609.53
2016,8,31,13,0,797.0,170.0,3.1,32.0,905.0,806.33,585.45
2016,8,31,13,15,794.0,169.0,3.1,32.0,892.5,766.24,558.04
2016,8,31,13,30,791.0,168.0,3.1,32.0,880.0,723.91,528.51
2016,8,31,13,45,784.5,167.0,3.1,32.0,859.0,677.18,495.31
2016,8,31,14,0,778.0,166.0,3.1,32.0,838.0,628.92,460.26
2016,8,31,14,15,770.0,163.5,3.05,31.5,810.0,577.28,422.64
2016,8,31,14,30,762.0,161.0,3.0,31.0,782.0,524.75,383.18
2016,8,31,14,45,752.5,156.5,2.95,31.0,747.0,469.3,339.63
2016,8,31,15,0,743.0,152.0,2.9,31.0,712.0,413.63,294.71
2016,8,31,15,15,728.0,148.5,2.85,31.0,670.5,352.72,245.03
2016,8,31,15,30,713.0,145.0,2.8,31.0,629.0,296.04,197.94
2016,8,31,15,45,693.5,140.0,2.75,31.0,582.5,238.53,151.13
2016,8,31,16,0,674.0,135.0,2.7,31.0,536.0,183.05,109.02
2016,8,31,16,15,647.0,129.0,2.5,30.5,485.5,128.58,75.75
2016,8,31,16,30,620.0,123.0,2.3,30.0,435.0,84.66,64.75
2016,8,31,16,45,586.0,115.0,2.15,30.0,382.0,81.27,62.25
2016,8,31,17,0,552.0,107.0,2.0,30.0,329.0,77.69,59.5
2016,8,31,17,15,502.0,97.5,1.8,29.5,275.5,70.95,54.16
2016,8,31,17,30,452.0,88.0,1.6,29.0,222.0,64.87,49.22
2016,8,31,17,45,385.0,75.0,1.4,28.5,171.5,55.99,41.71
2016,8,31,18,0,318.0,62.0,1.2,28.0,121.0,46.85,33.72
2016,8,31,18,15,220.5,44.5,1.15,27.5,78.5,34.0,22.29
2016,8,31,18,30,123.0,27.0,1.1,27.0,36.0,20.85,7.34
2016,8,31,18,45,61.5,13.5,1.05,27.0,18.0,11.52,0.0
2016,8,31,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,26.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,1,6,15,60.5,12.0,2.05,23.0,16.0,36.36,0.0
2016,9,1,6,30,121.0,24.0,2.3,23.0,32.0,110.06,53.07
2016,9,1,6,45,216.5,42.0,2.55,23.5,74.0,196.46,150.57
2016,9,1,7,0,312.0,60.0,2.8,24.0,116.0,285.21,226.59
2016,9,1,7,15,382.5,73.0,2.65,24.5,167.0,360.84,289.37
2016,9,1,7,30,453.0,86.0,2.5,25.0,218.0,442.82,354.33
2016,9,1,7,45,504.0,95.5,2.45,26.0,271.5,518.4,410.63
2016,9,1,8,0,555.0,105.0,2.4,27.0,325.0,591.31,462.44
2016,9,1,8,15,591.5,112.5,2.45,27.5,378.5,651.9,503.82
2016,9,1,8,30,628.0,120.0,2.5,28.0,432.0,712.69,544.04
2016,9,1,8,45,649.5,128.0,2.55,29.0,482.0,760.45,573.02
2016,9,1,9,0,671.0,136.0,2.6,30.0,532.0,806.66,600.31
2016,9,1,9,15,691.5,141.0,2.6,30.0,579.0,846.57,624.95
2016,9,1,9,30,712.0,146.0,2.6,30.0,626.0,884.23,647.87
2016,9,1,9,45,729.5,148.5,2.65,30.5,668.0,913.5,664.2
2016,9,1,10,0,747.0,151.0,2.7,31.0,710.0,932.48,673.83
2016,9,1,10,15,511.0,266.5,2.7,31.0,657.5,823.03,597.66
2016,9,1,10,30,275.0,382.0,2.7,31.0,605.0,686.51,499.06
2016,9,1,10,45,288.5,394.0,2.7,31.0,635.5,707.24,513.35
2016,9,1,11,0,302.0,406.0,2.7,31.0,666.0,726.08,525.29
2016,9,1,11,15,551.0,284.5,2.7,31.0,773.5,858.04,619.1
2016,9,1,11,30,800.0,163.0,2.7,31.0,881.0,962.96,688.19
2016,9,1,11,45,800.5,166.0,2.75,31.5,893.0,947.86,676.19
2016,9,1,12,0,801.0,169.0,2.8,32.0,905.0,929.2,663.09
2016,9,1,12,15,802.0,169.5,2.8,32.0,909.0,905.2,647.62
2016,9,1,12,30,803.0,170.0,2.8,32.0,913.0,877.93,630.1
2016,9,1,12,45,800.0,170.5,2.8,32.0,908.5,844.2,608.36
2016,9,1,13,0,797.0,171.0,2.8,32.0,904.0,807.79,584.81
2016,9,1,13,15,794.0,170.0,2.8,32.0,891.5,767.6,557.47
2016,9,1,13,30,791.0,169.0,2.8,32.0,879.0,725.16,528.03
2016,9,1,13,45,782.5,169.0,2.85,32.0,857.5,677.82,494.77
2016,9,1,14,0,774.0,169.0,2.9,32.0,836.0,629.13,459.72
2016,9,1,14,15,554.5,268.5,2.85,32.0,738.0,539.66,393.42
2016,9,1,14,30,335.0,368.0,2.8,32.0,640.0,465.9,338.89
2016,9,1,14,45,475.0,296.5,2.8,32.0,663.0,448.68,324.75
2016,9,1,15,0,615.0,225.0,2.8,32.0,686.0,416.12,296.75
2016,9,1,15,15,471.5,257.5,2.75,31.5,599.0,348.08,246.55
2016,9,1,15,30,328.0,290.0,2.7,31.0,512.0,298.99,211.98
2016,9,1,15,45,431.5,242.5,2.65,31.0,511.5,256.79,174.9
2016,9,1,16,0,535.0,195.0,2.6,31.0,511.0,204.97,131.42
2016,9,1,16,15,491.5,181.5,2.45,30.5,451.0,152.28,99.0
2016,9,1,16,30,448.0,168.0,2.3,30.0,391.0,111.49,86.76
2016,9,1,16,45,397.0,162.0,2.15,30.0,342.5,109.26,85.3
2016,9,1,17,0,346.0,156.0,2.0,30.0,294.0,110.07,86.24
2016,9,1,17,15,306.0,136.5,1.8,29.5,244.5,97.67,76.36
2016,9,1,17,30,266.0,117.0,1.6,29.0,195.0,84.82,65.86
2016,9,1,17,45,216.5,94.5,1.4,28.5,149.0,69.55,53.02
2016,9,1,18,0,167.0,72.0,1.2,28.0,103.0,53.8,39.44
2016,9,1,18,15,103.0,47.5,1.15,27.5,64.5,36.2,23.97
2016,9,1,18,30,39.0,23.0,1.1,27.0,26.0,18.48,4.62
2016,9,1,18,45,19.5,11.5,1.05,26.5,13.0,9.82,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,15,25.0,10.5,2.3,23.0,12.0,19.81,0.0
2016,9,2,6,30,50.0,21.0,2.4,23.0,24.0,59.98,24.21
2016,9,2,6,45,121.0,45.5,2.5,23.5,64.0,138.81,104.97
2016,9,2,7,0,192.0,70.0,2.6,24.0,104.0,216.06,170.88
2016,9,2,7,15,181.0,89.5,2.6,24.0,131.0,238.76,191.21
2016,9,2,7,30,170.0,109.0,2.6,24.0,158.0,246.23,198.19
2016,9,2,7,45,235.5,127.5,2.6,24.5,211.0,335.7,269.66
2016,9,2,8,0,301.0,146.0,2.6,25.0,264.0,416.37,331.88
2016,9,2,8,15,173.5,171.5,2.55,25.5,242.0,333.12,263.39
2016,9,2,8,30,46.0,197.0,2.5,26.0,220.0,238.27,185.22
2016,9,2,8,45,26.0,189.5,2.45,26.5,202.5,208.81,160.97
2016,9,2,9,0,6.0,182.0,2.4,27.0,185.0,166.3,126.43
2016,9,2,9,15,87.0,247.0,2.25,27.5,305.0,325.11,249.76
2016,9,2,9,30,168.0,312.0,2.1,28.0,425.0,494.39,373.29
2016,9,2,9,45,261.0,317.5,2.0,28.5,506.0,610.86,454.56
2016,9,2,10,0,354.0,323.0,1.9,29.0,587.0,708.28,519.97
2016,9,2,10,15,519.5,263.5,1.8,29.0,672.5,829.55,602.13
2016,9,2,10,30,685.0,204.0,1.7,29.0,758.0,939.24,672.24
2016,9,2,10,45,691.0,209.5,1.65,29.5,785.5,946.59,672.71
2016,9,2,11,0,697.0,215.0,1.6,30.0,813.0,950.41,672.18
2016,9,2,11,15,703.5,217.0,1.6,30.0,833.5,947.59,669.65
2016,9,2,11,30,710.0,219.0,1.6,30.0,854.0,941.2,665.12
2016,9,2,11,45,555.5,308.0,1.6,30.0,809.5,857.81,608.47
2016,9,2,12,0,401.0,397.0,1.6,30.0,765.0,765.97,545.55
2016,9,2,12,15,549.5,317.5,1.65,30.0,824.0,821.36,586.12
2016,9,2,12,30,698.0,238.0,1.7,30.0,883.0,856.89,612.07
2016,9,2,12,45,495.0,341.5,1.75,30.5,798.0,747.22,534.69
2016,9,2,13,0,292.0,445.0,1.8,31.0,713.0,640.65,459.15
2016,9,2,13,15,278.5,441.5,1.85,31.0,694.0,606.76,436.94
2016,9,2,13,30,265.0,438.0,1.9,31.0,675.0,573.16,414.07
2016,9,2,13,45,246.5,430.0,1.95,31.0,647.0,533.07,386.42
2016,9,2,14,0,228.0,422.0,2.0,31.0,619.0,492.06,357.81
2016,9,2,14,15,242.5,404.0,2.05,30.5,606.5,467.03,340.94
2016,9,2,14,30,257.0,386.0,2.1,30.0,594.0,440.12,322.06
2016,9,2,14,45,227.5,371.0,2.15,30.0,549.0,394.3,288.59
2016,9,2,15,0,198.0,356.0,2.2,30.0,504.0,351.56,257.17
2016,9,2,15,15,428.0,262.5,2.2,30.0,558.0,337.37,240.78
2016,9,2,15,30,658.0,169.0,2.2,30.0,612.0,298.76,201.99
2016,9,2,15,45,606.0,171.5,2.25,30.0,555.5,243.4,158.56
2016,9,2,16,0,554.0,174.0,2.3,30.0,499.0,193.28,122.25
2016,9,2,16,15,558.0,157.5,2.2,29.5,459.0,141.1,88.88
2016,9,2,16,30,562.0,141.0,2.1,29.0,419.0,96.36,74.7
2016,9,2,16,45,528.5,130.5,2.05,29.0,367.0,90.81,70.44
2016,9,2,17,0,495.0,120.0,2.0,29.0,315.0,84.97,65.84
2016,9,2,17,15,444.5,108.0,1.85,28.5,262.5,77.67,60.03
2016,9,2,17,30,394.0,96.0,1.7,28.0,210.0,70.1,53.82
2016,9,2,17,45,327.0,80.0,1.55,27.5,160.0,59.28,44.62
2016,9,2,18,0,260.0,64.0,1.4,27.0,110.0,48.12,34.82
2016,9,2,18,15,172.5,43.5,1.35,26.5,69.5,33.63,21.86
2016,9,2,18,30,85.0,23.0,1.3,26.0,29.0,18.12,2.77
2016,9,2,18,45,42.5,11.5,1.3,25.5,14.5,9.82,0.0
2016,9,2,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,11.5,2.05,22.5,14.0,27.27,0.0
2016,9,3,6,30,80.0,23.0,2.2,23.0,28.0,78.69,30.06
2016,9,3,6,45,170.0,43.5,2.35,23.5,68.5,163.15,124.05
2016,9,3,7,0,260.0,64.0,2.5,24.0,109.0,261.47,207.16
2016,9,3,7,15,330.0,79.5,2.5,24.5,159.0,337.36,270.23
2016,9,3,7,30,400.0,95.0,2.5,25.0,209.0,419.62,335.85
2016,9,3,7,45,454.0,105.5,2.55,25.5,262.0,489.27,389.29
2016,9,3,8,0,508.0,116.0,2.6,26.0,315.0,562.27,443.2
2016,9,3,8,15,545.5,125.0,2.55,26.5,368.0,622.42,485.16
2016,9,3,8,30,583.0,134.0,2.5,27.0,421.0,692.43,532.18
2016,9,3,8,45,615.0,139.0,2.45,27.5,472.0,745.05,565.44
2016,9,3,9,0,647.0,144.0,2.4,28.0,523.0,796.68,597.25
2016,9,3,9,15,668.0,149.5,2.3,28.0,570.0,837.1,621.6
2016,9,3,9,30,689.0,155.0,2.2,28.0,617.0,875.31,644.14
2016,9,3,9,45,705.0,159.0,2.15,28.5,658.5,904.41,659.51
2016,9,3,10,0,721.0,163.0,2.1,29.0,700.0,930.58,672.89
2016,9,3,10,15,481.0,275.0,2.0,29.0,641.0,804.26,584.29
2016,9,3,10,30,241.0,387.0,1.9,29.0,582.0,639.16,466.3
2016,9,3,10,45,144.0,380.5,1.85,29.5,498.5,530.01,388.15
2016,9,3,11,0,47.0,374.0,1.8,30.0,415.0,401.73,294.38
2016,9,3,11,15,167.0,402.5,1.8,30.0,551.0,563.87,411.54
2016,9,3,11,30,287.0,431.0,1.8,30.0,687.0,719.07,516.9
2016,9,3,11,45,264.0,443.5,1.8,30.5,681.5,697.27,498.99
2016,9,3,12,0,241.0,456.0,1.8,31.0,676.0,659.84,472.49
2016,9,3,12,15,208.0,462.0,1.8,31.0,653.0,622.82,446.87
2016,9,3,12,30,175.0,468.0,1.8,31.0,630.0,586.41,421.51
2016,9,3,12,45,188.0,465.0,1.85,31.0,638.0,581.51,418.84
2016,9,3,13,0,201.0,462.0,1.9,31.0,646.0,574.92,414.74
2016,9,3,13,15,194.0,455.0,1.95,31.0,630.5,547.94,396.3
2016,9,3,13,30,187.0,448.0,2.0,31.0,615.0,521.06,377.88
2016,9,3,13,45,251.0,424.0,2.05,31.0,642.5,531.66,386.31
2016,9,3,14,0,315.0,400.0,2.1,31.0,670.0,530.88,386.12
2016,9,3,14,15,492.0,307.0,2.15,31.0,711.5,535.05,389.74
2016,9,3,14,30,669.0,214.0,2.2,31.0,753.0,518.63,376.75
2016,9,3,14,45,659.0,208.0,2.3,31.0,718.5,465.16,335.76
2016,9,3,15,0,649.0,202.0,2.4,31.0,684.0,411.84,293.8
2016,9,3,15,15,631.5,196.0,2.45,30.5,642.5,356.45,249.85
2016,9,3,15,30,614.0,190.0,2.5,30.0,601.0,302.59,206.4
2016,9,3,15,45,424.5,223.0,2.55,30.0,497.0,241.97,164.74
2016,9,3,16,0,235.0,256.0,2.6,30.0,393.0,213.2,150.71
2016,9,3,16,15,165.5,232.0,2.55,29.5,324.5,171.78,124.59
2016,9,3,16,30,96.0,208.0,2.5,29.0,256.0,148.5,117.43
2016,9,3,16,45,86.0,184.5,2.45,29.0,223.5,133.15,105.33
2016,9,3,17,0,76.0,161.0,2.4,29.0,191.0,117.42,92.73
2016,9,3,17,15,214.5,131.5,2.2,28.5,197.0,93.65,73.37
2016,9,3,17,30,353.0,102.0,2.0,28.0,203.0,74.04,57.12
2016,9,3,17,45,286.5,84.0,1.8,27.5,153.5,61.95,46.84
2016,9,3,18,0,220.0,66.0,1.6,27.0,104.0,49.96,36.3
2016,9,3,18,15,140.5,43.5,1.55,26.5,64.5,33.45,21.56
2016,9,3,18,30,61.0,21.0,1.5,26.0,25.0,16.57,0.0
2016,9,3,18,45,30.5,10.5,1.5,26.0,12.5,8.96,0.0
2016,9,3,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.5,10.5,1.0,22.5,12.5,22.34,0.0
2016,9,4,6,30,61.0,21.0,1.2,23.0,25.0,65.84,20.92
2016,9,4,6,45,139.0,44.0,1.4,23.5,65.0,148.09,111.7
2016,9,4,7,0,217.0,67.0,1.6,24.0,105.0,228.63,180.4
2016,9,4,7,15,283.5,85.5,1.75,24.5,154.0,302.08,241.42
2016,9,4,7,30,350.0,104.0,1.9,25.0,203.0,396.61,316.31
2016,9,4,7,45,400.5,118.0,2.05,25.5,255.5,465.62,369.21
2016,9,4,8,0,451.0,132.0,2.2,26.0,308.0,537.76,422.65
2016,9,4,8,15,346.0,167.5,2.3,26.5,315.0,490.33,383.66
2016,9,4,8,30,241.0,203.0,2.4,27.0,322.0,451.05,350.41
2016,9,4,8,45,246.5,228.0,2.55,27.5,361.0,489.64,377.43
2016,9,4,9,0,252.0,253.0,2.7,28.0,400.0,527.16,402.78
2016,9,4,9,15,441.5,218.5,2.7,28.5,503.0,691.1,521.69
2016,9,4,9,30,631.0,184.0,2.7,29.0,606.0,852.18,631.34
2016,9,4,9,45,651.0,188.0,2.7,29.5,648.0,884.43,648.59
2016,9,4,10,0,671.0,192.0,2.7,30.0,690.0,913.93,664.93
2016,9,4,10,15,684.0,196.0,2.65,30.0,725.0,933.41,675.64
2016,9,4,10,30,697.0,200.0,2.6,30.0,760.0,949.6,684.33
2016,9,4,10,45,709.0,201.0,2.6,30.5,789.0,958.18,687.29
2016,9,4,11,0,721.0,202.0,2.6,31.0,818.0,963.2,688.15
2016,9,4,11,15,491.0,319.0,2.6,31.0,743.5,836.22,600.63
2016,9,4,11,30,261.0,436.0,2.6,31.0,669.0,699.59,503.76
2016,9,4,11,45,516.5,311.5,2.65,31.0,780.0,825.71,595.63
2016,9,4,12,0,772.0,187.0,2.7,31.0,891.0,921.75,661.5
2016,9,4,12,15,773.0,187.5,2.75,31.0,895.0,898.0,645.52
2016,9,4,12,30,774.0,188.0,2.8,31.0,899.0,871.08,628.48
2016,9,4,12,45,778.0,183.5,2.85,31.5,895.5,839.22,606.93
2016,9,4,13,0,782.0,179.0,2.9,32.0,892.0,804.38,583.18
2016,9,4,13,15,523.5,307.0,2.9,32.0,781.0,685.52,497.62
2016,9,4,13,30,265.0,435.0,2.9,32.0,670.0,571.68,414.69
2016,9,4,13,45,303.0,413.0,2.9,32.0,676.0,557.79,405.94
2016,9,4,14,0,341.0,391.0,2.9,32.0,682.0,540.07,393.52
2016,9,4,14,15,547.5,276.5,2.9,31.5,724.5,542.6,396.93
2016,9,4,14,30,754.0,162.0,2.9,31.0,767.0,521.44,380.98
2016,9,4,14,45,729.5,165.5,2.95,31.0,729.0,463.38,335.68
2016,9,4,15,0,705.0,169.0,3.0,31.0,691.0,408.09,291.43
2016,9,4,15,15,548.0,218.5,2.95,30.5,609.5,344.92,243.88
2016,9,4,15,30,391.0,268.0,2.9,30.0,528.0,300.5,212.22
2016,9,4,15,45,247.0,262.5,2.9,30.0,422.5,236.6,167.86
2016,9,4,16,0,103.0,257.0,2.9,30.0,317.0,201.3,147.25
2016,9,4,16,15,175.5,229.0,2.75,29.5,319.5,170.47,123.45
2016,9,4,16,30,248.0,201.0,2.6,29.0,322.0,134.54,106.09
2016,9,4,16,45,231.0,179.0,2.5,29.0,281.0,122.16,96.36
2016,9,4,17,0,214.0,157.0,2.4,29.0,240.0,109.19,85.96
2016,9,4,17,15,190.0,134.0,2.2,28.5,198.5,97.66,76.74
2016,9,4,17,30,166.0,111.0,2.0,28.0,157.0,82.0,63.78
2016,9,4,17,45,131.5,87.5,1.85,27.5,118.5,65.56,49.82
2016,9,4,18,0,97.0,64.0,1.7,27.0,80.0,48.75,35.22
2016,9,4,18,15,48.5,41.0,1.7,26.5,49.0,31.86,20.09
2016,9,4,18,30,0.0,18.0,1.7,26.0,18.0,14.73,0.0
2016,9,4,18,45,0.0,9.0,1.7,26.0,9.0,7.68,0.0
2016,9,4,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,6,15,62.0,11.0,1.2,22.5,15.0,36.73,0.0
2016,9,5,6,30,124.0,22.0,1.4,23.0,30.0,108.56,31.65
2016,9,5,6,45,244.0,36.5,1.6,23.5,72.0,207.41,157.67
2016,9,5,7,0,364.0,51.0,1.8,24.0,114.0,312.51,247.06
2016,9,5,7,15,442.5,60.5,2.0,24.5,165.5,394.78,315.19
2016,9,5,7,30,521.0,70.0,2.2,25.0,217.0,483.25,385.36
2016,9,5,7,45,293.5,112.0,2.4,25.5,198.5,361.97,289.29
2016,9,5,8,0,66.0,154.0,2.6,26.0,180.0,211.62,166.34
2016,9,5,8,15,73.0,179.5,2.7,26.5,212.5,245.31,192.46
2016,9,5,8,30,80.0,205.0,2.8,27.0,245.0,279.01,217.59
2016,9,5,8,45,68.5,224.5,2.9,27.5,261.0,288.84,223.45
2016,9,5,9,0,57.0,244.0,3.0,28.0,277.0,297.8,228.61
2016,9,5,9,15,96.5,276.5,3.0,28.5,338.5,369.42,282.3
2016,9,5,9,30,136.0,309.0,3.0,29.0,400.0,462.39,349.71
2016,9,5,9,45,171.5,330.0,3.0,29.5,452.5,518.64,389.05
2016,9,5,10,0,207.0,351.0,3.0,30.0,505.0,574.77,427.63
2016,9,5,10,15,223.0,368.0,3.0,30.0,541.0,606.3,448.76
2016,9,5,10,30,239.0,385.0,3.0,30.0,577.0,636.68,469.05
2016,9,5,10,45,333.5,367.5,3.05,30.0,646.0,728.25,533.42
2016,9,5,11,0,428.0,350.0,3.1,30.0,715.0,814.83,592.6
2016,9,5,11,15,642.5,236.5,3.15,30.0,799.5,909.94,660.68
2016,9,5,11,30,857.0,123.0,3.2,30.0,884.0,969.02,698.59
2016,9,5,11,45,854.0,127.5,3.25,30.5,894.5,951.74,685.43
2016,9,5,12,0,851.0,132.0,3.3,31.0,905.0,930.91,670.71
2016,9,5,12,15,851.5,132.0,3.35,31.0,909.0,905.74,654.57
2016,9,5,12,30,852.0,132.0,3.4,31.0,913.0,877.3,636.31
2016,9,5,12,45,658.5,253.0,3.5,31.0,854.5,808.81,589.03
2016,9,5,13,0,465.0,374.0,3.6,31.0,796.0,726.07,528.61
2016,9,5,13,15,329.5,409.0,3.6,31.0,706.0,619.15,452.83
2016,9,5,13,30,194.0,444.0,3.6,31.0,616.0,523.5,383.67
2016,9,5,13,45,99.5,308.0,3.6,31.0,396.5,331.77,245.81
2016,9,5,14,0,5.0,172.0,3.6,31.0,177.0,146.29,106.99
2016,9,5,14,15,3.5,163.5,3.6,30.5,166.5,137.8,101.08
2016,9,5,14,30,2.0,155.0,3.6,30.0,156.0,129.53,95.1
2016,9,5,14,45,13.0,216.0,3.6,30.0,226.0,182.84,135.94
2016,9,5,15,0,24.0,277.0,3.6,30.0,296.0,232.27,173.23
2016,9,5,15,15,49.5,285.0,3.5,30.0,320.0,237.96,176.97
2016,9,5,15,30,75.0,293.0,3.4,30.0,344.0,242.06,179.18
2016,9,5,15,45,114.0,275.5,3.35,30.0,345.5,223.17,163.28
2016,9,5,16,0,153.0,258.0,3.3,30.0,347.0,202.99,146.68
2016,9,5,16,15,234.0,223.0,3.15,29.5,343.5,164.73,117.47
2016,9,5,16,30,315.0,188.0,3.0,29.0,340.0,128.05,100.88
2016,9,5,16,45,305.0,165.0,2.85,29.0,297.5,114.84,90.41
2016,9,5,17,0,295.0,142.0,2.7,29.0,255.0,100.99,79.21
2016,9,5,17,15,389.5,108.0,2.55,28.5,231.5,77.44,59.87
2016,9,5,17,30,484.0,74.0,2.4,28.0,208.0,57.08,42.84
2016,9,5,17,45,407.0,63.0,2.25,27.5,157.0,49.63,36.42
2016,9,5,18,0,330.0,52.0,2.1,27.0,106.0,39.78,27.69
2016,9,5,18,15,208.5,36.0,2.15,26.5,65.5,27.73,16.58
2016,9,5,18,30,87.0,20.0,2.2,26.0,25.0,15.78,0.0
2016,9,5,18,45,43.5,10.0,2.3,26.0,12.5,8.54,0.0
2016,9,5,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,6,15,41.5,11.0,1.85,23.5,13.5,27.78,0.0
2016,9,6,6,30,83.0,22.0,2.0,24.0,27.0,79.17,16.12
2016,9,6,6,45,196.0,39.5,2.2,24.5,68.0,186.62,140.77
2016,9,6,7,0,309.0,57.0,2.4,25.0,109.0,285.02,224.89
2016,9,6,7,15,389.5,68.0,2.45,25.0,160.0,364.97,291.87
2016,9,6,7,30,470.0,79.0,2.5,25.0,211.0,458.59,366.8
2016,9,6,7,45,531.0,85.5,2.65,25.5,266.0,534.26,424.79
2016,9,6,8,0,592.0,92.0,2.8,26.0,321.0,612.94,481.98
2016,9,6,8,15,307.5,136.0,2.9,26.5,256.0,421.52,333.29
2016,9,6,8,30,23.0,180.0,3.0,27.0,191.0,184.64,142.19
2016,9,6,8,45,101.0,219.5,3.15,27.5,277.0,312.73,243.38
2016,9,6,9,0,179.0,259.0,3.3,28.0,363.0,448.66,345.65
2016,9,6,9,15,153.0,283.0,3.35,28.5,377.5,451.42,344.45
2016,9,6,9,30,127.0,307.0,3.4,29.0,392.0,452.11,342.32
2016,9,6,9,45,473.5,208.5,3.45,29.5,553.5,725.04,545.28
2016,9,6,10,0,820.0,110.0,3.5,30.0,715.0,954.45,698.57
2016,9,6,10,15,830.0,112.0,3.5,30.0,750.5,970.04,705.58
2016,9,6,10,30,840.0,114.0,3.5,30.0,786.0,982.01,712.03
2016,9,6,10,45,849.5,114.0,3.55,30.5,814.5,987.62,713.41
2016,9,6,11,0,859.0,114.0,3.6,31.0,843.0,989.44,712.53
2016,9,6,11,15,528.0,279.0,3.6,31.0,730.5,834.46,606.9
2016,9,6,11,30,197.0,444.0,3.6,31.0,618.0,629.29,458.43
2016,9,6,11,45,255.5,438.5,3.65,31.0,668.0,686.54,499.9
2016,9,6,12,0,314.0,433.0,3.7,31.0,718.0,722.62,525.36
2016,9,6,12,15,369.0,410.0,3.7,31.0,746.0,734.65,534.5
2016,9,6,12,30,424.0,387.0,3.7,31.0,774.0,752.84,547.61
2016,9,6,12,45,648.0,252.0,3.7,31.0,840.0,799.68,584.61
2016,9,6,13,0,872.0,117.0,3.7,31.0,906.0,813.54,596.37
2016,9,6,13,15,682.5,233.5,3.7,31.0,846.0,744.88,546.38
2016,9,6,13,30,493.0,350.0,3.7,31.0,786.0,669.4,490.08
2016,9,6,13,45,327.5,385.0,3.75,31.0,671.5,551.9,405.77
2016,9,6,14,0,162.0,420.0,3.8,31.0,557.0,451.0,332.06
2016,9,6,14,15,93.5,361.5,3.8,31.0,440.0,349.28,258.34
2016,9,6,14,30,25.0,303.0,3.8,31.0,323.0,260.01,192.65
2016,9,6,14,45,231.0,294.0,3.8,31.0,464.5,338.32,249.88
2016,9,6,15,0,437.0,285.0,3.8,31.0,606.0,390.31,283.33
2016,9,6,15,15,419.5,272.5,3.8,30.5,565.5,341.63,245.1
2016,9,6,15,30,402.0,260.0,3.8,30.0,525.0,297.61,210.35
2016,9,6,15,45,427.5,231.0,3.8,30.0,493.5,247.52,169.44
2016,9,6,16,0,453.0,202.0,3.8,30.0,462.0,197.25,130.1
2016,9,6,16,15,402.5,190.5,3.65,29.5,405.0,150.55,101.79
2016,9,6,16,30,352.0,179.0,3.5,29.0,348.0,123.35,97.13
2016,9,6,16,45,325.5,161.5,3.35,29.0,302.5,113.03,88.98
2016,9,6,17,0,299.0,144.0,3.2,29.0,257.0,102.26,80.33
2016,9,6,17,15,262.0,124.0,2.95,28.5,211.5,89.39,69.9
2016,9,6,17,30,225.0,104.0,2.7,28.0,166.0,76.06,58.81
2016,9,6,17,45,172.5,83.0,2.45,28.0,123.5,61.53,46.28
2016,9,6,18,0,120.0,62.0,2.2,28.0,81.0,47.26,33.7
2016,9,6,18,15,60.0,39.0,2.2,27.5,48.5,30.29,18.28
2016,9,6,18,30,0.0,16.0,2.2,27.0,16.0,13.11,0.0
2016,9,6,18,45,0.0,8.0,2.2,26.5,8.0,6.83,0.0
2016,9,6,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,6,15,22.0,11.0,2.0,24.0,12.0,19.19,0.0
2016,9,7,6,30,44.0,22.0,2.2,24.0,24.0,52.96,4.73
2016,9,7,6,45,139.5,42.5,2.45,24.5,63.5,148.91,111.27
2016,9,7,7,0,235.0,63.0,2.7,25.0,103.0,249.06,196.2
2016,9,7,7,15,315.5,77.5,2.8,25.5,152.5,329.75,263.4
2016,9,7,7,30,396.0,92.0,2.9,26.0,202.0,418.01,334.15
2016,9,7,7,45,454.5,102.0,3.05,26.5,255.5,490.56,390.25
2016,9,7,8,0,513.0,112.0,3.2,27.0,309.0,566.87,447.13
2016,9,7,8,15,553.5,120.0,3.3,27.5,362.5,637.12,496.89
2016,9,7,8,30,594.0,128.0,3.4,28.0,416.0,701.08,540.33
2016,9,7,8,45,627.5,132.0,3.55,28.5,467.5,754.23,575.27
2016,9,7,9,0,661.0,136.0,3.7,29.0,519.0,806.41,608.94
2016,9,7,9,15,481.5,212.5,3.7,29.0,504.0,726.12,548.5
2016,9,7,9,30,302.0,289.0,3.7,29.0,489.0,623.42,470.07
2016,9,7,9,45,523.0,219.5,3.7,29.5,593.5,787.32,588.84
2016,9,7,10,0,744.0,150.0,3.7,30.0,698.0,944.07,692.51
2016,9,7,10,15,756.0,152.5,3.7,30.0,733.0,953.97,696.47
2016,9,7,10,30,768.0,155.0,3.7,30.0,768.0,967.98,704.38
2016,9,7,10,45,500.0,285.0,3.7,30.5,690.0,831.07,607.44
2016,9,7,11,0,232.0,415.0,3.7,31.0,612.0,651.2,476.28
2016,9,7,11,15,516.0,287.5,3.65,31.0,739.5,832.08,607.49
2016,9,7,11,30,800.0,160.0,3.6,31.0,867.0,965.68,697.07
2016,9,7,11,45,540.0,300.5,3.6,31.5,780.5,839.78,607.91
2016,9,7,12,0,280.0,441.0,3.6,32.0,694.0,699.33,505.45
2016,9,7,12,15,232.0,451.0,3.55,32.0,661.5,636.43,461.88
2016,9,7,12,30,184.0,461.0,3.5,32.0,629.0,589.96,428.58
2016,9,7,12,45,231.0,451.0,3.5,32.0,660.5,606.96,441.52
2016,9,7,13,0,278.0,441.0,3.5,32.0,692.0,628.8,457.14
2016,9,7,13,15,297.0,428.5,3.45,32.0,693.0,612.28,445.7
2016,9,7,13,30,316.0,416.0,3.4,32.0,694.0,593.54,432.72
2016,9,7,13,45,569.5,275.5,3.4,32.0,761.0,627.72,460.24
2016,9,7,14,0,823.0,135.0,3.4,32.0,828.0,631.06,464.12
2016,9,7,14,15,814.5,133.0,3.35,32.0,799.0,576.98,423.25
2016,9,7,14,30,806.0,131.0,3.3,32.0,770.0,521.94,380.85
2016,9,7,14,45,782.0,135.5,3.25,32.0,731.0,464.58,335.58
2016,9,7,15,0,758.0,140.0,3.2,32.0,692.0,408.42,290.12
2016,9,7,15,15,742.0,136.5,3.15,31.5,650.0,346.15,239.72
2016,9,7,15,30,726.0,133.0,3.1,31.0,608.0,288.12,191.78
2016,9,7,15,45,703.0,129.0,3.05,31.0,560.0,229.65,144.21
2016,9,7,16,0,680.0,125.0,3.0,31.0,512.0,173.66,102.13
2016,9,7,16,15,650.5,119.5,2.8,30.5,460.5,118.9,69.76
2016,9,7,16,30,621.0,114.0,2.6,30.0,409.0,79.88,60.98
2016,9,7,16,45,577.5,108.0,2.4,30.0,355.0,77.56,59.31
2016,9,7,17,0,534.0,102.0,2.2,30.0,301.0,75.21,57.54
2016,9,7,17,15,476.5,92.5,2.0,29.5,247.5,67.81,51.58
2016,9,7,17,30,419.0,83.0,1.8,29.0,194.0,61.56,46.39
2016,9,7,17,45,334.5,69.5,1.65,28.5,144.5,52.1,38.26
2016,9,7,18,0,250.0,56.0,1.5,28.0,95.0,42.44,29.64
2016,9,7,18,15,143.0,36.5,1.55,27.5,56.5,28.31,16.42
2016,9,7,18,30,36.0,17.0,1.6,27.0,18.0,14.51,0.0
2016,9,7,18,45,18.0,8.5,1.65,27.0,9.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,10.0,2.0,23.5,10.0,11.67,0.0
2016,9,8,6,30,14.0,20.0,2.3,24.0,20.0,28.59,0.0
2016,9,8,6,45,101.5,44.5,2.6,24.5,60.0,132.6,98.1
2016,9,8,7,0,189.0,69.0,2.9,25.0,100.0,219.32,172.38
2016,9,8,7,15,270.0,86.0,3.05,25.5,150.5,298.49,238.65
2016,9,8,7,30,351.0,103.0,3.2,26.0,201.0,400.69,320.48
2016,9,8,7,45,432.5,109.5,3.35,26.5,257.0,484.47,385.83
2016,9,8,8,0,514.0,116.0,3.5,27.0,313.0,573.97,453.17
2016,9,8,8,15,555.5,124.0,3.5,27.0,367.0,644.37,503.84
2016,9,8,8,30,597.0,132.0,3.5,27.0,421.0,709.43,548.89
2016,9,8,8,45,646.5,131.0,3.5,27.5,476.0,771.67,589.71
2016,9,8,9,0,696.0,130.0,3.5,28.0,531.0,833.45,629.16
2016,9,8,9,15,717.5,134.0,3.5,28.5,579.0,873.61,652.99
2016,9,8,9,30,739.0,138.0,3.5,29.0,627.0,911.41,675.03
2016,9,8,9,45,763.0,137.5,3.5,29.5,671.0,936.9,688.65
2016,9,8,10,0,787.0,137.0,3.5,30.0,715.0,966.78,705.19
2016,9,8,10,15,798.5,139.5,3.5,30.0,751.0,984.05,714.82
2016,9,8,10,30,810.0,142.0,3.5,30.0,787.0,997.68,722.29
2016,9,8,10,45,821.5,141.5,3.5,30.5,816.0,1004.3,723.92
2016,9,8,11,0,833.0,141.0,3.5,31.0,845.0,1007.05,723.25
2016,9,8,11,15,838.5,142.5,3.5,31.0,865.5,1002.02,719.23
2016,9,8,11,30,844.0,144.0,3.5,31.0,886.0,993.06,712.9
2016,9,8,11,45,846.5,145.0,3.5,31.5,898.5,963.5,692.02
2016,9,8,12,0,849.0,146.0,3.5,32.0,911.0,944.08,677.98
2016,9,8,12,15,849.5,146.0,3.45,32.0,914.5,918.44,660.99
2016,9,8,12,30,850.0,146.0,3.4,32.0,918.0,889.55,641.96
2016,9,8,12,45,846.5,147.0,3.4,32.0,912.0,855.03,619.52
2016,9,8,13,0,843.0,148.0,3.4,32.0,906.0,826.79,601.21
2016,9,8,13,15,839.0,147.0,3.35,32.0,892.0,783.66,572.29
2016,9,8,13,30,835.0,146.0,3.3,32.0,878.0,738.22,540.33
2016,9,8,13,45,826.5,146.0,3.3,32.0,855.5,688.54,504.96
2016,9,8,14,0,818.0,146.0,3.3,32.0,833.0,637.38,467.69
2016,9,8,14,15,809.0,144.0,3.25,32.0,803.0,583.03,427.06
2016,9,8,14,30,800.0,142.0,3.2,32.0,773.0,527.81,384.66
2016,9,8,14,45,789.0,138.5,3.2,32.0,736.5,469.85,339.16
2016,9,8,15,0,778.0,135.0,3.2,32.0,700.0,411.8,292.26
2016,9,8,15,15,761.5,131.5,3.15,32.0,656.5,352.11,243.11
2016,9,8,15,30,745.0,128.0,3.1,32.0,613.0,288.86,190.9
2016,9,8,15,45,720.0,125.0,3.05,32.0,564.0,229.55,142.87
2016,9,8,16,0,695.0,122.0,3.0,32.0,515.0,172.93,100.61
2016,9,8,16,15,665.0,117.0,2.8,31.5,463.0,117.52,68.25
2016,9,8,16,30,635.0,112.0,2.6,31.0,411.0,78.87,59.91
2016,9,8,16,45,590.0,106.0,2.4,30.5,356.0,76.45,58.29
2016,9,8,17,0,545.0,100.0,2.2,30.0,301.0,74.0,56.55
2016,9,8,17,15,485.0,90.5,1.95,29.5,247.0,66.58,50.55
2016,9,8,17,30,425.0,81.0,1.7,29.0,193.0,60.26,45.29
2016,9,8,17,45,334.0,68.0,1.5,28.5,142.5,51.07,37.36
2016,9,8,18,0,243.0,55.0,1.3,28.0,92.0,41.72,28.97
2016,9,8,18,15,134.0,35.0,1.35,27.5,54.0,27.16,15.15
2016,9,8,18,30,25.0,15.0,1.4,27.0,16.0,12.8,0.0
2016,9,8,18,45,12.5,7.5,1.45,26.5,8.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,6,15,17.0,10.0,1.85,23.5,11.0,16.19,0.0
2016,9,9,6,30,34.0,20.0,2.1,24.0,22.0,44.81,0.0
2016,9,9,6,45,134.5,41.0,2.4,24.5,61.5,145.56,107.97
2016,9,9,7,0,235.0,62.0,2.7,25.0,101.0,249.72,196.54
2016,9,9,7,15,317.0,76.5,2.85,25.5,151.0,331.66,264.9
2016,9,9,7,30,399.0,91.0,3.0,26.0,201.0,421.32,336.95
2016,9,9,7,45,470.0,98.5,3.15,26.5,256.5,500.49,398.38
2016,9,9,8,0,541.0,106.0,3.3,27.0,312.0,592.22,466.68
2016,9,9,8,15,581.0,113.0,3.3,27.0,365.5,655.16,511.05
2016,9,9,8,30,621.0,120.0,3.3,27.0,419.0,718.44,554.59
2016,9,9,8,45,424.0,186.0,3.3,27.5,400.5,625.45,481.73
2016,9,9,9,0,227.0,252.0,3.3,28.0,382.0,487.61,374.66
2016,9,9,9,15,488.0,190.0,3.3,28.5,501.5,709.32,539.25
2016,9,9,9,30,749.0,128.0,3.3,29.0,621.0,904.24,670.39
2016,9,9,9,45,772.5,127.0,3.3,29.5,665.0,936.04,686.95
2016,9,9,10,0,796.0,126.0,3.3,30.0,709.0,964.82,702.65
2016,9,9,10,15,807.0,128.5,3.25,30.0,744.5,981.65,711.61
2016,9,9,10,30,818.0,131.0,3.2,30.0,780.0,994.83,718.37
2016,9,9,10,45,830.0,130.0,3.2,30.5,809.5,1001.36,719.93
2016,9,9,11,0,842.0,129.0,3.2,31.0,839.0,990.78,710.72
2016,9,9,11,15,847.0,130.5,3.15,31.0,859.5,985.44,706.26
2016,9,9,11,30,852.0,132.0,3.1,31.0,880.0,976.28,699.46
