Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,11,45,864.5,126.5,3.1,31.0,894.5,963.75,691.04
2016,9,9,12,0,877.0,121.0,3.1,31.0,909.0,947.32,680.24
2016,9,9,12,15,877.5,121.0,3.1,31.0,912.5,921.28,663.33
2016,9,9,12,30,878.0,121.0,3.1,31.0,916.0,891.87,644.32
2016,9,9,12,45,877.0,120.5,3.1,31.5,911.0,857.5,620.78
2016,9,9,13,0,876.0,120.0,3.1,32.0,906.0,820.15,595.3
2016,9,9,13,15,873.0,119.5,3.05,32.0,892.5,778.46,567.78
2016,9,9,13,30,870.0,119.0,3.0,32.0,879.0,734.26,537.41
2016,9,9,13,45,865.0,117.5,3.0,32.0,857.0,685.57,502.73
2016,9,9,14,0,860.0,116.0,3.0,32.0,835.0,634.97,465.83
2016,9,9,14,15,852.0,114.5,3.0,31.5,805.5,580.99,426.34
2016,9,9,14,30,844.0,113.0,3.0,31.0,776.0,525.85,384.61
2016,9,9,14,45,826.5,114.5,3.0,31.0,738.0,466.5,337.69
2016,9,9,15,0,809.0,116.0,3.0,31.0,700.0,408.0,290.06
2016,9,9,15,15,794.0,113.0,2.95,30.5,657.0,347.45,240.25
2016,9,9,15,30,779.0,110.0,2.9,30.0,614.0,287.73,190.4
2016,9,9,15,45,759.5,106.5,2.9,30.0,566.0,227.85,141.14
2016,9,9,16,0,740.0,103.0,2.9,30.0,518.0,169.91,97.36
2016,9,9,16,15,543.0,139.0,2.7,29.5,427.0,125.3,78.61
2016,9,9,16,30,346.0,175.0,2.5,29.0,336.0,121.05,95.26
2016,9,9,16,45,332.0,153.5,2.35,29.0,292.0,108.34,85.1
2016,9,9,17,0,318.0,132.0,2.2,29.0,248.0,95.05,74.32
2016,9,9,17,15,291.0,111.5,2.05,28.5,203.5,81.69,63.43
2016,9,9,17,30,264.0,91.0,1.9,28.0,159.0,67.83,51.83
2016,9,9,17,45,218.0,71.0,1.75,27.5,117.5,53.7,39.68
2016,9,9,18,0,172.0,51.0,1.6,27.0,76.0,39.17,26.91
2016,9,9,18,15,86.0,32.0,1.6,26.5,44.5,24.86,13.0
2016,9,9,18,30,0.0,13.0,1.6,26.0,13.0,11.1,0.0
2016,9,9,18,45,0.0,6.5,1.65,26.0,6.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,10,6,15,45.0,9.5,0.5,23.0,12.0,28.48,0.0
2016,9,10,6,30,90.0,19.0,0.4,23.0,24.0,86.71,0.0
2016,9,10,6,45,214.5,34.5,0.35,23.5,64.5,193.28,143.57
2016,9,10,7,0,339.0,50.0,0.3,24.0,105.0,298.11,232.07
2016,9,10,7,15,332.0,69.5,0.4,24.5,141.5,333.56,262.28
2016,9,10,7,30,325.0,89.0,0.5,25.0,178.0,367.06,289.14
2016,9,10,7,45,265.5,119.5,0.6,25.5,203.0,355.7,279.78
2016,9,10,8,0,206.0,150.0,0.7,26.0,228.0,353.85,276.52
2016,9,10,8,15,103.0,140.5,0.75,26.0,179.5,241.61,188.75
2016,9,10,8,30,0.0,131.0,0.8,26.0,131.0,114.58,86.35
2016,9,10,8,45,0.0,70.5,0.85,26.5,70.5,58.5,41.64
2016,9,10,9,0,0.0,10.0,0.9,27.0,10.0,8.26,1.04
2016,9,10,9,15,175.5,142.0,1.05,27.0,257.0,332.52,259.21
2016,9,10,9,30,351.0,274.0,1.2,27.0,504.0,657.07,490.59
2016,9,10,9,45,571.0,198.5,1.35,27.0,602.5,823.62,604.57
2016,9,10,10,0,791.0,123.0,1.5,27.0,701.0,957.62,690.09
2016,9,10,10,15,802.0,125.5,1.6,27.0,736.5,974.37,699.1
2016,9,10,10,30,813.0,128.0,1.7,27.0,772.0,987.5,707.31
2016,9,10,10,45,820.5,130.0,1.85,27.5,800.0,992.77,709.96
2016,9,10,11,0,828.0,132.0,2.0,28.0,828.0,980.69,701.78
2016,9,10,11,15,833.0,133.5,2.1,28.0,848.0,975.36,698.91
2016,9,10,11,30,838.0,135.0,2.2,28.0,868.0,966.28,693.66
2016,9,10,11,45,849.0,130.0,2.3,28.0,882.0,952.95,685.79
2016,9,10,12,0,860.0,125.0,2.4,28.0,896.0,935.83,675.53
2016,9,10,12,15,861.0,125.0,2.45,28.0,899.5,910.55,659.56
2016,9,10,12,30,862.0,125.0,2.5,28.0,903.0,881.93,641.45
2016,9,10,12,45,860.5,125.0,2.6,28.0,897.5,847.99,620.13
2016,9,10,13,0,859.0,125.0,2.7,28.0,892.0,811.16,596.67
2016,9,10,13,15,855.5,124.5,2.75,28.0,878.5,769.63,569.49
2016,9,10,13,30,852.0,124.0,2.8,28.0,865.0,725.7,539.19
2016,9,10,13,45,846.0,123.0,2.85,28.0,843.0,677.48,504.55
2016,9,10,14,0,840.0,122.0,2.9,28.0,821.0,627.49,467.71
2016,9,10,14,15,832.0,120.0,2.9,28.0,791.5,574.01,427.13
2016,9,10,14,30,824.0,118.0,2.9,28.0,762.0,519.44,384.51
2016,9,10,14,45,630.5,198.5,2.9,28.0,677.5,444.57,326.76
2016,9,10,15,0,437.0,279.0,2.9,28.0,593.0,385.93,282.29
2016,9,10,15,15,606.5,192.5,2.9,28.0,599.0,344.49,244.74
2016,9,10,15,30,776.0,106.0,2.9,28.0,605.0,283.27,188.66
2016,9,10,15,45,587.0,157.5,2.9,28.0,518.0,227.05,148.58
2016,9,10,16,0,398.0,209.0,2.9,28.0,431.0,193.83,130.87
2016,9,10,16,15,340.5,196.0,2.75,27.5,372.5,153.8,107.51
2016,9,10,16,30,283.0,183.0,2.6,27.0,314.0,124.94,99.27
2016,9,10,16,45,436.0,133.0,2.5,27.0,305.0,92.34,72.48
2016,9,10,17,0,589.0,83.0,2.4,27.0,296.0,61.87,47.05
2016,9,10,17,15,533.0,75.0,2.3,26.5,242.0,57.08,43.17
2016,9,10,17,30,477.0,67.0,2.2,26.0,188.0,52.18,39.0
2016,9,10,17,45,384.0,56.5,2.1,26.0,137.5,44.86,32.45
2016,9,10,18,0,291.0,46.0,2.0,26.0,87.0,35.32,23.76
2016,9,10,18,15,171.5,29.0,2.1,25.5,50.0,22.44,10.69
2016,9,10,18,30,52.0,12.0,2.2,25.0,13.0,10.24,0.0
2016,9,10,18,45,26.0,6.0,2.35,25.0,6.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,6,15,34.5,9.0,2.7,19.5,10.5,7.68,0.0
2016,9,11,6,30,69.0,18.0,2.8,20.0,21.0,65.91,0.0
2016,9,11,6,45,174.5,37.0,2.9,20.5,61.0,175.87,132.4
2016,9,11,7,0,280.0,56.0,3.0,21.0,101.0,271.41,217.27
2016,9,11,7,15,358.0,69.5,2.95,21.5,151.0,352.06,285.8
2016,9,11,7,30,436.0,83.0,2.9,22.0,201.0,439.99,357.26
2016,9,11,7,45,490.5,93.0,2.85,23.0,254.5,511.66,412.17
2016,9,11,8,0,545.0,103.0,2.8,24.0,308.0,594.74,472.56
2016,9,11,8,15,584.0,110.5,2.7,24.5,362.0,657.55,515.64
2016,9,11,8,30,623.0,118.0,2.6,25.0,416.0,720.65,557.43
2016,9,11,8,45,650.0,124.5,2.55,25.5,466.5,771.53,589.52
2016,9,11,9,0,677.0,131.0,2.5,26.0,517.0,821.09,619.93
2016,9,11,9,15,698.5,135.5,2.45,26.5,564.5,861.32,643.33
2016,9,11,9,30,720.0,140.0,2.4,27.0,612.0,899.25,664.82
2016,9,11,9,45,736.5,144.0,2.35,27.5,654.0,929.01,680.62
2016,9,11,10,0,753.0,148.0,2.3,28.0,696.0,955.74,694.33
2016,9,11,10,15,765.0,151.0,2.3,28.0,731.5,965.98,699.27
2016,9,11,10,30,777.0,154.0,2.3,28.0,767.0,980.3,707.14
2016,9,11,10,45,788.0,154.5,2.3,28.5,795.5,987.29,708.98
2016,9,11,11,0,799.0,155.0,2.3,29.0,824.0,990.5,708.63
2016,9,11,11,15,804.5,156.5,2.3,29.0,844.5,985.41,704.62
2016,9,11,11,30,810.0,158.0,2.3,29.0,865.0,976.51,698.43
2016,9,11,11,45,848.0,136.5,2.3,29.5,885.5,958.86,685.46
2016,9,11,12,0,886.0,115.0,2.3,30.0,906.0,950.95,678.92
2016,9,11,12,15,887.0,115.0,2.3,30.0,909.5,925.04,662.29
2016,9,11,12,30,888.0,115.0,2.3,30.0,913.0,895.7,643.61
2016,9,11,12,45,887.5,114.5,2.3,30.5,908.0,861.31,620.41
2016,9,11,13,0,887.0,114.0,2.3,31.0,903.0,823.87,595.22
2016,9,11,13,15,884.0,113.0,2.25,31.0,889.5,781.18,567.32
2016,9,11,13,30,881.0,112.0,2.2,31.0,876.0,735.96,536.77
2016,9,11,13,45,876.5,110.5,2.2,31.0,854.5,686.99,502.26
2016,9,11,14,0,872.0,109.0,2.2,31.0,833.0,636.02,465.44
2016,9,11,14,15,864.5,107.5,2.2,31.0,803.0,581.61,425.08
2016,9,11,14,30,857.0,106.0,2.2,31.0,773.0,525.96,382.53
2016,9,11,14,45,836.0,109.5,2.2,31.0,734.0,467.3,336.47
2016,9,11,15,0,815.0,113.0,2.2,31.0,695.0,406.95,287.89
2016,9,11,15,15,800.5,110.0,2.2,31.0,652.0,346.12,237.72
2016,9,11,15,30,786.0,107.0,2.2,31.0,609.0,286.06,187.57
2016,9,11,15,45,766.5,103.5,2.2,31.0,561.0,225.68,138.34
2016,9,11,16,0,747.0,100.0,2.2,31.0,513.0,167.26,94.66
2016,9,11,16,15,720.0,95.5,2.1,30.5,460.5,104.05,57.29
2016,9,11,16,30,693.0,91.0,2.0,30.0,408.0,65.51,49.15
2016,9,11,16,45,656.5,84.5,1.9,29.5,353.5,62.12,46.65
2016,9,11,17,0,620.0,78.0,1.8,29.0,299.0,58.59,43.92
2016,9,11,17,15,564.0,70.5,1.65,28.5,244.5,53.99,40.19
2016,9,11,17,30,508.0,63.0,1.5,28.0,190.0,49.3,36.21
2016,9,11,17,45,424.5,52.5,1.35,27.5,139.5,41.85,29.67
2016,9,11,18,0,341.0,42.0,1.2,27.0,89.0,34.26,22.7
2016,9,11,18,15,204.5,26.5,1.2,26.5,51.0,20.63,8.63
2016,9,11,18,30,68.0,11.0,1.2,26.0,13.0,9.39,0.0
2016,9,11,18,45,34.0,5.5,1.2,25.5,6.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,15,53.5,9.0,0.8,21.0,11.0,7.68,0.0
2016,9,12,6,30,107.0,18.0,0.9,21.0,22.0,93.74,0.0
2016,9,12,6,45,227.0,33.5,1.05,21.5,63.0,200.92,149.88
2016,9,12,7,0,347.0,49.0,1.2,22.0,104.0,306.63,242.58
2016,9,12,7,15,427.0,60.0,1.0,22.5,156.0,391.91,312.32
2016,9,12,7,30,507.0,71.0,0.8,23.0,208.0,483.56,382.6
2016,9,12,7,45,557.5,79.5,0.6,24.0,262.0,555.4,432.29
2016,9,12,8,0,608.0,88.0,0.4,25.0,316.0,629.5,479.25
2016,9,12,8,15,644.5,94.0,0.45,25.5,370.5,690.41,518.46
2016,9,12,8,30,681.0,100.0,0.5,26.0,425.0,751.39,556.55
2016,9,12,8,45,705.0,106.0,0.55,27.0,476.0,800.58,584.69
2016,9,12,9,0,729.0,112.0,0.6,28.0,527.0,848.19,611.22
2016,9,12,9,15,748.5,116.0,0.6,28.5,574.0,881.27,628.34
2016,9,12,9,30,768.0,120.0,0.6,29.0,621.0,917.7,647.48
2016,9,12,9,45,503.5,229.5,0.6,29.5,567.0,784.48,558.53
2016,9,12,10,0,239.0,339.0,0.6,30.0,513.0,599.2,430.37
2016,9,12,10,15,528.0,235.5,0.65,30.0,644.0,818.63,581.96
2016,9,12,10,30,817.0,132.0,0.7,30.0,775.0,998.04,690.86
2016,9,12,10,45,824.5,134.0,0.75,30.5,803.0,1003.1,689.89
2016,9,12,11,0,832.0,136.0,0.8,31.0,831.0,1004.28,689.3
2016,9,12,11,15,837.0,137.0,0.85,31.0,851.5,984.33,677.65
2016,9,12,11,30,842.0,138.0,0.9,31.0,872.0,974.47,672.4
2016,9,12,11,45,845.5,138.5,0.95,31.0,883.5,958.96,663.65
2016,9,12,12,0,849.0,139.0,1.0,31.0,895.0,939.82,652.81
2016,9,12,12,15,849.5,139.5,1.05,31.0,898.5,914.42,638.14
2016,9,12,12,30,850.0,140.0,1.1,31.0,902.0,885.74,621.43
2016,9,12,12,45,847.0,140.5,1.15,31.5,896.0,850.97,599.58
2016,9,12,13,0,844.0,141.0,1.2,32.0,890.0,813.45,575.9
2016,9,12,13,15,840.0,140.0,1.2,32.0,876.0,771.31,549.63
2016,9,12,13,30,836.0,139.0,1.2,32.0,862.0,732.79,523.72
2016,9,12,13,45,828.0,139.0,1.3,32.0,839.0,683.21,490.76
2016,9,12,14,0,820.0,139.0,1.4,32.0,816.0,632.09,455.65
2016,9,12,14,15,811.5,137.0,1.45,31.5,786.0,577.71,417.55
2016,9,12,14,30,803.0,135.0,1.5,31.0,756.0,522.42,377.24
2016,9,12,14,45,789.0,133.0,1.55,31.0,718.5,464.01,332.42
2016,9,12,15,0,775.0,131.0,1.6,31.0,681.0,405.84,286.27
2016,9,12,15,15,759.0,127.5,1.65,31.0,638.0,346.35,237.93
2016,9,12,15,30,743.0,124.0,1.7,31.0,595.0,283.35,186.41
2016,9,12,15,45,717.5,121.0,1.75,31.0,546.0,224.04,138.77
2016,9,12,16,0,692.0,118.0,1.8,31.0,497.0,167.49,97.03
2016,9,12,16,15,662.0,112.5,1.75,30.5,445.0,111.93,65.29
2016,9,12,16,30,632.0,107.0,1.7,30.0,393.0,76.11,57.92
2016,9,12,16,45,586.5,100.5,1.65,30.0,338.5,73.17,55.73
2016,9,12,17,0,541.0,94.0,1.6,30.0,284.0,70.17,53.38
2016,9,12,17,15,482.0,84.0,1.45,29.0,231.0,64.18,48.64
2016,9,12,17,30,423.0,74.0,1.3,28.0,178.0,55.52,41.42
2016,9,12,17,45,334.0,60.5,1.2,27.5,128.5,45.82,32.96
2016,9,12,18,0,245.0,47.0,1.1,27.0,79.0,35.95,23.99
2016,9,12,18,15,137.0,27.5,1.1,26.5,44.0,21.26,8.08
2016,9,12,18,30,29.0,8.0,1.1,26.0,9.0,6.83,0.0
2016,9,12,18,45,14.5,4.0,1.15,26.0,4.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,10.0,0.9,22.5,10.0,0.0,0.0
2016,9,13,6,30,0.0,20.0,1.1,23.0,20.0,20.6,0.0
2016,9,13,6,45,151.0,36.0,1.35,23.5,59.5,163.0,119.45
2016,9,13,7,0,302.0,52.0,1.6,24.0,99.0,281.59,221.62
2016,9,13,7,15,384.0,64.0,1.55,24.5,150.0,364.33,290.15
2016,9,13,7,30,466.0,76.0,1.5,25.0,201.0,460.69,365.71
2016,9,13,7,45,349.5,110.5,1.5,26.0,216.5,428.28,338.15
2016,9,13,8,0,233.0,145.0,1.5,27.0,232.0,371.86,291.97
2016,9,13,8,15,443.0,126.0,1.45,27.0,324.0,550.7,428.12
2016,9,13,8,30,653.0,107.0,1.4,27.0,416.0,736.75,557.18
2016,9,13,8,45,481.5,170.5,1.35,27.5,413.0,664.53,500.91
2016,9,13,9,0,310.0,234.0,1.3,28.0,410.0,567.71,427.05
2016,9,13,9,15,317.5,253.5,1.2,28.5,447.5,601.21,448.24
2016,9,13,9,30,325.0,273.0,1.1,29.0,485.0,633.37,466.87
2016,9,13,9,45,341.0,287.0,1.05,29.5,522.5,666.2,486.25
2016,9,13,10,0,357.0,301.0,1.0,30.0,560.0,697.7,504.34
2016,9,13,10,15,345.5,327.5,0.9,30.0,588.0,713.51,511.46
2016,9,13,10,30,334.0,354.0,0.8,30.0,616.0,726.87,517.06
2016,9,13,10,45,354.5,351.5,0.75,30.5,639.0,739.19,522.89
2016,9,13,11,0,375.0,349.0,0.7,31.0,662.0,749.75,527.55
2016,9,13,11,15,606.0,243.5,0.7,31.0,763.0,887.26,618.49
2016,9,13,11,30,837.0,138.0,0.7,31.0,864.0,970.21,667.39
2016,9,13,11,45,657.5,248.5,0.75,31.5,824.0,909.97,628.36
2016,9,13,12,0,478.0,359.0,0.8,32.0,784.0,822.4,569.52
2016,9,13,12,15,666.5,245.5,0.9,32.0,840.0,869.76,606.09
2016,9,13,12,30,855.0,132.0,1.0,32.0,896.0,883.14,616.46
2016,9,13,12,45,852.5,132.0,1.15,32.0,890.0,848.22,596.78
2016,9,13,13,0,850.0,132.0,1.3,32.0,884.0,810.51,575.33
2016,9,13,13,15,460.0,267.5,1.4,32.0,674.0,605.84,436.56
2016,9,13,13,30,70.0,403.0,1.5,32.0,464.0,396.31,286.59
2016,9,13,13,45,144.5,403.0,1.6,32.0,523.5,442.72,321.73
2016,9,13,14,0,219.0,403.0,1.7,32.0,583.0,474.07,344.16
2016,9,13,14,15,514.5,264.5,1.8,32.0,666.5,515.31,374.69
2016,9,13,14,30,810.0,126.0,1.9,32.0,750.0,518.01,374.83
2016,9,13,14,45,786.0,129.5,2.0,32.0,710.5,459.41,329.36
2016,9,13,15,0,762.0,133.0,2.1,32.0,671.0,402.07,283.77
2016,9,13,15,15,571.5,193.0,2.15,31.5,582.0,333.04,232.86
2016,9,13,15,30,381.0,253.0,2.2,31.0,493.0,286.0,200.58
2016,9,13,15,45,528.0,186.5,2.3,31.0,490.0,234.45,154.45
2016,9,13,16,0,675.0,120.0,2.4,31.0,487.0,166.28,97.03
2016,9,13,16,15,644.5,114.0,2.35,30.5,435.5,111.44,65.73
2016,9,13,16,30,614.0,108.0,2.3,30.0,384.0,76.8,58.55
2016,9,13,16,45,566.5,101.5,2.25,30.0,330.0,73.9,56.37
2016,9,13,17,0,519.0,95.0,2.2,30.0,276.0,70.95,54.06
2016,9,13,17,15,458.5,85.0,2.0,29.5,223.0,62.88,47.45
2016,9,13,17,30,398.0,75.0,1.8,29.0,170.0,56.11,41.71
2016,9,13,17,45,305.5,60.5,1.65,28.5,121.5,45.72,32.66
2016,9,13,18,0,213.0,46.0,1.5,28.0,73.0,35.12,23.08
2016,9,13,18,15,106.5,23.0,1.5,27.5,36.5,17.77,4.64
2016,9,13,18,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.5,1.4,23.5,9.5,0.0,0.0
2016,9,14,6,30,0.0,19.0,1.7,24.0,19.0,19.24,0.0
2016,9,14,6,45,144.5,35.0,2.05,24.5,57.5,158.68,115.14
2016,9,14,7,0,289.0,51.0,2.4,25.0,96.0,273.15,214.72
2016,9,14,7,15,369.5,63.5,2.35,25.5,145.5,355.04,283.1
2016,9,14,7,30,450.0,76.0,2.3,26.0,195.0,444.51,354.39
2016,9,14,7,45,505.0,85.0,2.3,26.5,248.5,524.04,414.7
2016,9,14,8,0,560.0,94.0,2.3,27.0,302.0,600.49,469.46
2016,9,14,8,15,598.5,101.0,2.3,27.5,355.0,662.69,511.61
2016,9,14,8,30,637.0,108.0,2.3,28.0,408.0,725.18,552.6
2016,9,14,8,45,664.0,113.5,2.3,28.5,458.5,775.16,583.72
2016,9,14,9,0,691.0,119.0,2.3,29.0,509.0,823.8,613.27
2016,9,14,9,15,450.0,208.0,2.35,29.0,471.0,698.61,523.27
2016,9,14,9,30,209.0,297.0,2.4,29.0,433.0,526.96,395.94
2016,9,14,9,45,198.0,320.0,2.5,29.5,455.5,540.74,404.6
2016,9,14,10,0,187.0,343.0,2.6,30.0,478.0,552.99,411.11
2016,9,14,10,15,484.5,242.0,2.65,30.0,615.5,783.45,577.56
2016,9,14,10,30,782.0,141.0,2.7,30.0,753.0,974.3,703.4
2016,9,14,10,45,474.0,276.5,2.75,30.5,651.5,801.93,583.15
2016,9,14,11,0,166.0,412.0,2.8,31.0,550.0,586.74,427.76
2016,9,14,11,15,485.5,282.0,2.85,31.0,698.5,801.39,583.74
2016,9,14,11,30,805.0,152.0,2.9,31.0,847.0,967.4,694.3
2016,9,14,11,45,484.5,299.5,3.0,31.5,719.5,790.11,571.54
2016,9,14,12,0,164.0,447.0,3.1,32.0,592.0,585.65,424.27
2016,9,14,12,15,92.5,385.5,3.1,32.0,468.0,435.77,319.13
2016,9,14,12,30,21.0,324.0,3.1,32.0,344.0,296.73,217.71
2016,9,14,12,45,422.5,233.5,3.15,32.0,607.0,592.92,439.82
2016,9,14,13,0,824.0,143.0,3.2,32.0,870.0,807.99,590.1
2016,9,14,13,15,518.0,284.5,3.2,32.0,739.0,665.05,485.98
2016,9,14,13,30,212.0,426.0,3.2,32.0,608.0,524.18,382.59
2016,9,14,13,45,513.0,279.5,3.25,32.0,704.0,594.66,437.25
2016,9,14,14,0,814.0,133.0,3.3,32.0,800.0,622.77,458.72
2016,9,14,14,15,805.5,131.0,3.3,32.0,770.0,568.68,417.74
2016,9,14,14,30,797.0,129.0,3.3,32.0,740.0,513.68,375.34
2016,9,14,14,45,534.5,224.5,3.3,32.0,625.5,420.6,305.75
2016,9,14,15,0,272.0,320.0,3.3,32.0,511.0,353.37,257.15
2016,9,14,15,15,509.5,217.5,3.25,31.5,547.0,329.83,233.22
2016,9,14,15,30,747.0,115.0,3.2,31.0,583.0,280.74,185.53
2016,9,14,15,45,732.0,108.5,3.2,31.0,536.0,221.23,136.75
2016,9,14,16,0,717.0,102.0,3.2,31.0,489.0,157.84,89.07
2016,9,14,16,15,688.0,97.0,3.0,30.5,437.5,101.28,56.99
2016,9,14,16,30,659.0,92.0,2.8,30.0,386.0,66.21,49.81
2016,9,14,16,45,628.5,84.0,2.65,30.0,333.0,61.87,46.38
2016,9,14,17,0,598.0,76.0,2.5,30.0,280.0,57.29,42.66
2016,9,14,17,15,540.0,68.0,2.2,29.5,226.5,52.26,38.55
2016,9,14,17,30,482.0,60.0,1.9,29.0,173.0,47.11,34.15
2016,9,14,17,45,397.5,48.5,1.6,28.5,124.5,38.76,26.82
2016,9,14,18,0,313.0,37.0,1.3,28.0,76.0,30.19,18.96
2016,9,14,18,15,156.5,18.5,1.25,27.5,38.0,14.93,1.65
2016,9,14,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,1.1,23.0,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.4,23.0,11.0,21.96,0.0
2016,9,15,6,45,91.0,35.0,1.75,23.5,47.5,115.8,82.47
2016,9,15,7,0,156.0,60.0,2.1,24.0,84.0,191.71,150.03
2016,9,15,7,15,218.0,82.5,2.05,24.5,131.5,266.2,212.48
2016,9,15,7,30,280.0,105.0,2.0,25.0,179.0,345.95,276.89
2016,9,15,7,45,335.0,121.5,2.0,26.0,230.5,416.86,331.47
2016,9,15,8,0,390.0,138.0,2.0,27.0,282.0,509.07,399.08
2016,9,15,8,15,429.0,151.5,2.05,27.5,333.5,571.58,443.29
2016,9,15,8,30,468.0,165.0,2.1,28.0,385.0,635.19,487.04
2016,9,15,8,45,502.0,174.0,2.15,28.5,434.5,689.59,523.11
2016,9,15,9,0,536.0,183.0,2.2,29.0,484.0,743.75,558.2
2016,9,15,9,15,559.5,191.0,2.25,29.5,529.5,785.92,584.26
2016,9,15,9,30,583.0,199.0,2.3,30.0,575.0,826.47,608.91
2016,9,15,9,45,409.5,267.5,2.4,30.5,540.5,734.78,540.26
2016,9,15,10,0,236.0,336.0,2.5,31.0,506.0,595.19,438.97
2016,9,15,10,15,440.0,279.0,2.55,31.0,615.0,778.8,569.51
2016,9,15,10,30,644.0,222.0,2.6,31.0,724.0,930.2,671.47
2016,9,15,10,45,408.0,316.0,2.65,31.5,638.5,776.5,561.56
2016,9,15,11,0,172.0,410.0,2.7,32.0,553.0,591.3,429.24
2016,9,15,11,15,422.5,323.5,2.75,32.0,685.0,781.22,565.36
2016,9,15,11,30,673.0,237.0,2.8,32.0,817.0,933.46,669.07
2016,9,15,11,45,674.0,240.0,2.85,32.0,828.0,918.74,658.0
2016,9,15,12,0,675.0,243.0,2.9,32.0,839.0,900.78,646.26
2016,9,15,12,15,676.0,243.5,2.9,32.0,842.0,877.35,630.68
2016,9,15,12,30,677.0,244.0,2.9,32.0,845.0,850.98,613.12
2016,9,15,12,45,677.0,242.0,2.95,32.5,839.5,818.73,590.7
2016,9,15,13,0,677.0,240.0,3.0,33.0,834.0,784.0,566.44
2016,9,15,13,15,672.5,238.5,3.0,33.0,820.5,743.99,539.17
2016,9,15,13,30,668.0,237.0,3.0,33.0,807.0,702.25,510.27
2016,9,15,13,45,662.5,232.5,3.05,33.0,785.0,655.8,477.81
2016,9,15,14,0,657.0,228.0,3.1,33.0,763.0,608.23,443.77
2016,9,15,14,15,470.5,291.0,3.1,32.5,667.0,512.01,374.31
2016,9,15,14,30,284.0,354.0,3.1,32.0,571.0,432.07,316.36
2016,9,15,14,45,272.0,337.0,3.1,32.0,536.5,389.76,284.97
2016,9,15,15,0,260.0,320.0,3.1,32.0,502.0,348.85,253.98
2016,9,15,15,15,427.0,251.5,3.05,32.0,527.0,328.27,233.36
2016,9,15,15,30,594.0,183.0,3.0,32.0,552.0,289.2,195.88
2016,9,15,15,45,575.0,172.5,2.95,32.0,506.0,232.7,150.98
2016,9,15,16,0,556.0,162.0,2.9,32.0,460.0,180.04,112.26
2016,9,15,16,15,393.0,171.0,2.7,31.5,370.5,134.64,90.49
2016,9,15,16,30,230.0,180.0,2.5,31.0,281.0,122.71,95.99
2016,9,15,16,45,328.0,146.5,2.4,30.5,269.5,104.11,81.22
2016,9,15,17,0,426.0,113.0,2.3,30.0,258.0,80.99,62.42
2016,9,15,17,15,368.0,98.5,2.0,29.5,206.5,71.7,54.81
2016,9,15,17,30,310.0,84.0,1.7,29.0,155.0,62.09,46.65
2016,9,15,17,45,240.5,64.0,1.45,28.5,109.5,48.06,34.49
2016,9,15,18,0,171.0,44.0,1.2,28.0,64.0,33.91,21.82
2016,9,15,18,15,85.5,22.0,1.15,27.5,32.0,17.35,0.63
2016,9,15,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,6,15,36.0,7.0,0.95,23.5,8.5,0.0,0.0
2016,9,16,6,30,72.0,14.0,1.2,24.0,17.0,49.27,0.0
2016,9,16,6,45,189.5,31.5,1.55,24.5,56.0,180.63,129.68
2016,9,16,7,0,307.0,49.0,1.9,25.0,95.0,283.68,222.24
2016,9,16,7,15,388.0,60.5,1.9,25.5,145.0,365.64,290.65
2016,9,16,7,30,469.0,72.0,1.9,26.0,195.0,461.84,366.6
2016,9,16,7,45,234.5,88.5,1.9,26.5,150.0,295.85,236.18
2016,9,16,8,0,0.0,105.0,1.9,27.0,105.0,93.09,69.74
2016,9,16,8,15,15.5,141.5,1.9,27.5,149.0,142.3,109.39
2016,9,16,8,30,31.0,178.0,1.9,28.0,193.0,208.82,161.14
2016,9,16,8,45,370.0,145.5,1.95,28.5,351.5,535.99,414.65
2016,9,16,9,0,709.0,113.0,2.0,29.0,510.0,835.86,621.44
2016,9,16,9,15,729.5,117.0,2.0,29.5,557.0,875.02,641.33
2016,9,16,9,30,750.0,121.0,2.0,30.0,604.0,905.79,657.91
2016,9,16,9,45,764.5,124.5,2.0,30.5,645.0,933.32,672.32
2016,9,16,10,0,779.0,128.0,2.0,31.0,686.0,957.65,684.64
2016,9,16,10,15,790.5,130.5,1.95,31.0,721.0,974.4,693.01
2016,9,16,10,30,802.0,133.0,1.9,31.0,756.0,987.53,699.26
2016,9,16,10,45,541.5,263.5,1.9,31.5,691.0,858.09,612.42
2016,9,16,11,0,281.0,394.0,1.9,32.0,626.0,704.87,504.14
2016,9,16,11,15,553.5,267.5,1.9,32.0,738.5,855.31,610.65
2016,9,16,11,30,826.0,141.0,1.9,32.0,851.0,977.57,688.26
2016,9,16,11,45,838.5,135.5,1.9,32.5,864.5,951.29,668.81
2016,9,16,12,0,851.0,130.0,1.9,33.0,878.0,934.73,657.1
2016,9,16,12,15,525.5,288.0,1.9,33.0,750.5,779.61,554.39
2016,9,16,12,30,200.0,446.0,1.9,33.0,623.0,594.28,424.47
2016,9,16,12,45,523.5,288.5,1.9,33.5,747.5,729.78,522.75
2016,9,16,13,0,847.0,131.0,1.9,34.0,872.0,807.33,575.86
2016,9,16,13,15,843.5,130.5,1.9,34.0,858.0,765.69,548.44
2016,9,16,13,30,840.0,130.0,1.9,34.0,844.0,721.7,518.83
2016,9,16,13,45,833.5,129.0,1.9,34.0,821.5,673.15,485.16
2016,9,16,14,0,827.0,128.0,1.9,34.0,799.0,625.76,451.31
2016,9,16,14,15,818.5,126.0,1.95,33.5,769.0,570.91,412.45
2016,9,16,14,30,810.0,124.0,2.0,33.0,739.0,515.13,371.44
2016,9,16,14,45,789.5,125.5,2.05,33.0,700.0,456.33,326.04
2016,9,16,15,0,769.0,127.0,2.1,33.0,661.0,398.46,279.95
2016,9,16,15,15,752.0,123.5,2.1,33.0,618.0,338.91,231.45
2016,9,16,15,30,735.0,120.0,2.1,33.0,575.0,276.13,180.14
2016,9,16,15,45,712.5,116.0,2.1,33.0,527.0,217.14,132.88
2016,9,16,16,0,690.0,112.0,2.1,33.0,479.0,160.59,91.51
2016,9,16,16,15,660.0,106.0,2.0,32.5,427.0,104.88,60.57
2016,9,16,16,30,630.0,100.0,1.9,32.0,375.0,71.87,54.03
2016,9,16,16,45,590.5,92.5,1.85,31.5,321.5,68.03,51.19
2016,9,16,17,0,551.0,85.0,1.8,31.0,268.0,64.05,48.11
2016,9,16,17,15,490.0,75.5,1.6,30.5,215.0,58.16,43.28
2016,9,16,17,30,429.0,66.0,1.4,30.0,162.0,52.1,38.1
2016,9,16,17,45,342.0,52.0,1.25,29.5,114.5,39.8,27.45
2016,9,16,18,0,255.0,38.0,1.1,29.0,67.0,29.36,17.89
2016,9,16,18,15,127.5,19.0,1.05,28.5,33.5,14.79,0.0
2016,9,16,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,15,44.5,7.0,1.15,23.5,8.5,0.0,0.0
2016,9,17,6,30,89.0,14.0,1.4,24.0,17.0,58.27,0.0
2016,9,17,6,45,209.0,30.0,1.65,24.5,56.0,190.31,135.67
2016,9,17,7,0,329.0,46.0,1.9,25.0,95.0,294.11,230.32
2016,9,17,7,15,411.0,57.0,1.8,25.5,145.5,382.98,303.82
2016,9,17,7,30,493.0,68.0,1.7,26.0,196.0,475.89,376.77
2016,9,17,7,45,544.0,76.5,1.65,27.0,249.5,547.73,428.91
2016,9,17,8,0,595.0,85.0,1.6,28.0,303.0,621.89,479.47
2016,9,17,8,15,632.5,91.5,1.45,28.5,356.0,683.81,519.13
2016,9,17,8,30,670.0,98.0,1.3,29.0,409.0,745.9,557.0
2016,9,17,8,45,692.0,104.5,1.15,29.5,459.0,793.44,583.42
2016,9,17,9,0,714.0,111.0,1.0,30.0,509.0,839.29,607.67
2016,9,17,9,15,734.5,115.0,0.8,30.5,556.0,878.52,625.81
2016,9,17,9,30,755.0,119.0,0.6,31.0,603.0,909.5,637.83
2016,9,17,9,45,427.5,226.0,0.45,31.5,504.0,709.42,503.34
2016,9,17,10,0,100.0,333.0,0.3,32.0,405.0,434.4,311.05
2016,9,17,10,15,105.0,346.5,0.3,32.0,425.5,450.38,323.87
2016,9,17,10,30,110.0,360.0,0.3,32.0,446.0,465.94,333.73
2016,9,17,10,45,458.5,251.5,0.35,32.5,626.5,761.86,534.92
2016,9,17,11,0,807.0,143.0,0.4,33.0,807.0,990.29,671.1
2016,9,17,11,15,812.5,144.0,0.5,33.0,826.5,984.25,665.58
2016,9,17,11,30,818.0,145.0,0.6,33.0,846.0,974.41,661.48
2016,9,17,11,45,821.0,146.0,0.7,33.5,857.5,958.37,652.43
2016,9,17,12,0,824.0,147.0,0.8,34.0,869.0,938.69,641.24
2016,9,17,12,15,824.5,147.0,0.85,34.0,871.5,912.16,626.3
2016,9,17,12,30,825.0,147.0,0.9,34.0,874.0,882.36,609.34
2016,9,17,12,45,637.5,251.5,0.95,34.0,811.0,794.61,553.59
2016,9,17,13,0,450.0,356.0,1.0,34.0,748.0,703.53,492.6
2016,9,17,13,15,633.0,250.0,1.05,34.0,791.5,724.31,510.79
2016,9,17,13,30,816.0,144.0,1.1,34.0,835.0,722.61,512.56
2016,9,17,13,45,811.0,141.5,1.2,34.0,812.5,673.31,479.8
2016,9,17,14,0,806.0,139.0,1.3,34.0,790.0,622.34,445.14
2016,9,17,14,15,796.5,137.0,1.35,34.0,760.0,567.84,406.42
2016,9,17,14,30,787.0,135.0,1.4,34.0,730.0,512.59,365.78
2016,9,17,14,45,758.0,140.0,1.45,34.0,689.5,454.1,321.48
2016,9,17,15,0,729.0,145.0,1.5,34.0,649.0,394.34,275.08
2016,9,17,15,15,568.0,191.5,1.55,33.5,568.5,328.19,226.64
2016,9,17,15,30,407.0,238.0,1.6,33.0,488.0,279.4,192.7
2016,9,17,15,45,525.0,182.5,1.7,33.0,477.0,229.6,149.39
2016,9,17,16,0,643.0,127.0,1.8,33.0,466.0,165.45,97.1
2016,9,17,16,15,610.5,120.0,1.75,32.5,414.5,111.84,67.47
2016,9,17,16,30,578.0,113.0,1.7,32.0,363.0,80.93,61.48
2016,9,17,16,45,535.0,104.0,1.65,32.0,310.0,76.37,57.96
2016,9,17,17,0,492.0,95.0,1.6,32.0,257.0,69.53,52.42
2016,9,17,17,15,429.0,83.5,1.45,31.5,205.0,61.86,46.14
2016,9,17,17,30,366.0,72.0,1.3,31.0,153.0,53.98,39.45
2016,9,17,17,45,278.5,55.5,1.2,30.5,106.5,42.11,29.16
2016,9,17,18,0,191.0,39.0,1.1,30.0,60.0,29.93,18.06
2016,9,17,18,15,95.5,19.5,1.15,29.5,30.0,15.14,0.0
2016,9,17,18,30,0.0,0.0,1.2,29.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,15,21.0,6.5,1.15,24.5,7.0,0.0,0.0
2016,9,18,6,30,42.0,13.0,1.4,25.0,14.0,33.04,0.0
2016,9,18,6,45,145.0,32.5,1.65,25.5,51.0,158.92,110.82
2016,9,18,7,0,248.0,52.0,1.9,26.0,88.0,253.07,196.88
2016,9,18,7,15,330.0,66.5,1.95,26.5,137.5,336.82,266.64
2016,9,18,7,30,412.0,81.0,2.0,27.0,187.0,428.35,339.5
2016,9,18,7,45,474.0,90.0,2.15,27.5,240.0,503.75,397.39
2016,9,18,8,0,536.0,99.0,2.3,28.0,293.0,591.33,461.22
2016,9,18,8,15,576.0,106.5,2.25,28.5,346.0,654.82,504.05
2016,9,18,8,30,616.0,114.0,2.2,29.0,399.0,718.63,545.63
2016,9,18,8,45,646.5,119.0,2.2,29.5,450.0,770.64,578.04
2016,9,18,9,0,677.0,124.0,2.2,30.0,501.0,821.47,608.93
2016,9,18,9,15,699.0,128.5,2.1,30.0,547.5,861.92,632.67
2016,9,18,9,30,721.0,133.0,2.0,30.0,594.0,900.07,654.53
2016,9,18,9,45,736.5,137.0,1.95,30.5,635.0,928.49,668.97
2016,9,18,10,0,752.0,141.0,1.9,31.0,676.0,946.55,676.75
2016,9,18,10,15,763.5,143.5,1.8,31.0,710.5,962.96,684.39
2016,9,18,10,30,775.0,146.0,1.7,31.0,745.0,975.82,689.8
2016,9,18,10,45,784.0,148.0,1.6,31.5,772.5,981.92,689.68
2016,9,18,11,0,793.0,150.0,1.5,32.0,800.0,984.25,687.39
2016,9,18,11,15,799.0,151.5,1.4,32.0,819.5,979.23,682.11
2016,9,18,11,30,805.0,153.0,1.3,32.0,839.0,970.43,674.72
2016,9,18,11,45,833.5,137.5,1.2,32.5,856.5,949.17,658.55
2016,9,18,12,0,862.0,122.0,1.1,33.0,874.0,937.79,648.7
2016,9,18,12,15,862.5,122.0,1.0,33.0,876.5,911.37,631.0
2016,9,18,12,30,863.0,122.0,0.9,33.0,879.0,881.63,611.5
2016,9,18,12,45,862.5,121.0,0.8,33.5,873.5,846.94,587.82
2016,9,18,13,0,862.0,120.0,0.7,34.0,868.0,809.31,562.45
2016,9,18,13,15,685.5,221.5,0.65,34.0,810.0,739.16,515.33
2016,9,18,13,30,509.0,323.0,0.6,34.0,752.0,661.37,461.72
2016,9,18,13,45,678.0,218.5,0.55,34.0,773.5,654.14,459.18
2016,9,18,14,0,847.0,114.0,0.5,34.0,795.0,622.66,438.84
2016,9,18,14,15,838.5,112.5,0.5,34.0,765.0,568.47,400.64
2016,9,18,14,30,830.0,111.0,0.5,34.0,735.0,513.24,360.58
2016,9,18,14,45,814.0,111.0,0.55,34.0,697.0,453.89,316.62
2016,9,18,15,0,798.0,111.0,0.6,34.0,659.0,395.17,271.43
2016,9,18,15,15,782.0,108.0,0.65,33.5,615.5,334.66,224.04
2016,9,18,15,30,766.0,105.0,0.7,33.0,572.0,275.19,176.47
2016,9,18,15,45,727.0,107.5,0.8,33.0,521.0,212.3,127.71
2016,9,18,16,0,688.0,110.0,0.9,33.0,470.0,157.72,89.18
2016,9,18,16,15,676.5,98.5,0.9,32.5,420.5,99.2,56.25
2016,9,18,16,30,665.0,87.0,0.9,32.0,371.0,63.39,47.04
2016,9,18,16,45,623.0,81.0,0.9,32.0,317.5,60.21,44.61
2016,9,18,17,0,581.0,75.0,0.9,32.0,264.0,56.95,41.99
2016,9,18,17,15,518.0,66.5,0.85,31.5,210.5,51.48,37.51
2016,9,18,17,30,455.0,58.0,0.8,31.0,157.0,45.89,32.71
2016,9,18,17,45,355.5,46.0,0.75,30.5,109.0,37.02,24.93
2016,9,18,18,0,256.0,34.0,0.7,30.0,61.0,26.38,15.04
2016,9,18,18,15,128.0,17.0,0.75,29.5,30.5,13.27,0.0
2016,9,18,18,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,28.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,15,29.5,6.5,1.15,24.5,7.5,0.0,0.0
2016,9,19,6,30,59.0,13.0,1.4,25.0,15.0,42.04,0.0
2016,9,19,6,45,196.0,28.5,1.7,25.5,54.0,182.38,126.5
2016,9,19,7,0,333.0,44.0,2.0,26.0,93.0,298.87,232.8
2016,9,19,7,15,420.0,54.5,2.05,26.5,143.5,388.3,307.13
2016,9,19,7,30,507.0,65.0,2.1,27.0,194.0,484.82,383.43
2016,9,19,7,45,570.5,70.5,2.2,28.0,249.5,563.2,440.88
2016,9,19,8,0,634.0,76.0,2.3,29.0,305.0,644.77,497.7
2016,9,19,8,15,671.0,81.5,2.2,29.5,359.0,706.3,537.84
2016,9,19,8,30,708.0,87.0,2.1,30.0,413.0,767.92,576.49
2016,9,19,8,45,735.0,90.5,2.05,30.5,464.5,812.72,602.78
2016,9,19,9,0,762.0,94.0,2.0,31.0,516.0,860.79,630.65
2016,9,19,9,15,781.5,97.5,1.9,31.5,563.5,899.59,651.26
2016,9,19,9,30,801.0,101.0,1.8,32.0,611.0,935.73,669.73
2016,9,19,9,45,815.0,103.5,1.7,32.5,652.5,962.19,681.72
2016,9,19,10,0,829.0,106.0,1.6,33.0,694.0,985.3,691.5
2016,9,19,10,15,839.5,108.0,1.55,33.0,729.0,988.29,690.98
2016,9,19,10,30,850.0,110.0,1.5,33.0,764.0,999.87,696.1
2016,9,19,10,45,858.5,110.5,1.5,33.5,792.0,1003.98,695.99
2016,9,19,11,0,867.0,111.0,1.5,34.0,820.0,1004.24,693.79
2016,9,19,11,15,872.0,112.0,1.55,34.0,839.5,997.61,689.76
2016,9,19,11,30,877.0,113.0,1.6,34.0,859.0,987.09,683.57
