Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,11,45,880.5,113.0,1.7,34.5,870.5,970.25,672.9
2016,9,19,12,0,884.0,113.0,1.8,35.0,882.0,949.67,659.99
2016,9,19,12,15,884.5,113.0,1.85,35.0,884.5,922.7,643.93
2016,9,19,12,30,885.0,113.0,1.9,35.0,887.0,892.34,625.74
2016,9,19,12,45,884.0,112.5,2.0,35.0,881.0,856.97,604.74
2016,9,19,13,0,883.0,112.0,2.1,35.0,875.0,818.6,581.57
2016,9,19,13,15,879.5,111.5,2.15,35.0,860.5,775.5,554.64
2016,9,19,13,30,876.0,111.0,2.2,35.0,846.0,729.93,524.86
2016,9,19,13,45,870.0,110.0,2.25,35.5,823.0,680.01,489.4
2016,9,19,14,0,864.0,109.0,2.3,36.0,800.0,628.29,451.84
2016,9,19,14,15,855.5,107.0,2.3,35.5,769.5,572.75,412.15
2016,9,19,14,30,847.0,105.0,2.3,35.0,739.0,516.17,370.24
2016,9,19,14,45,835.0,103.5,2.35,35.0,701.0,457.66,324.81
2016,9,19,15,0,823.0,102.0,2.4,35.0,663.0,396.47,276.0
2016,9,19,15,15,807.0,99.0,2.4,34.5,619.0,334.51,225.87
2016,9,19,15,30,791.0,96.0,2.4,34.0,575.0,273.54,175.84
2016,9,19,15,45,768.5,93.0,2.4,34.0,526.0,212.65,126.9
2016,9,19,16,0,746.0,90.0,2.4,34.0,477.0,154.11,84.36
2016,9,19,16,15,716.5,85.5,2.25,33.5,424.0,96.69,53.64
2016,9,19,16,30,687.0,81.0,2.1,33.0,371.0,59.59,43.77
2016,9,19,16,45,644.0,75.5,2.0,33.0,316.5,56.55,41.43
2016,9,19,17,0,601.0,70.0,1.9,33.0,262.0,53.45,38.94
2016,9,19,17,15,537.0,62.5,1.7,32.0,208.5,48.58,35.01
2016,9,19,17,30,473.0,55.0,1.5,31.0,155.0,43.66,30.83
2016,9,19,17,45,370.0,43.5,1.35,30.5,107.0,35.08,23.27
2016,9,19,18,0,267.0,32.0,1.2,30.0,59.0,26.34,14.72
2016,9,19,18,15,133.5,16.0,1.25,29.5,29.5,13.66,0.0
2016,9,19,18,30,0.0,0.0,1.3,29.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.4,28.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.5,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.55,28.0,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.7,28.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.8,28.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.8,27.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.85,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,20,6,15,35.0,6.5,1.1,23.5,7.5,0.0,0.0
2016,9,20,6,30,70.0,13.0,1.3,24.0,15.0,47.95,0.0
2016,9,20,6,45,203.5,29.0,1.55,24.5,54.0,188.5,129.46
2016,9,20,7,0,337.0,45.0,1.8,25.0,93.0,303.05,236.45
2016,9,20,7,15,423.0,55.5,1.7,25.5,144.0,392.41,310.61
2016,9,20,7,30,509.0,66.0,1.6,26.0,195.0,488.56,385.98
2016,9,20,7,45,568.5,73.0,1.5,27.0,250.0,565.98,441.42
2016,9,20,8,0,628.0,80.0,1.4,28.0,305.0,646.27,495.44
2016,9,20,8,15,665.5,85.5,1.15,28.5,359.5,708.09,533.2
2016,9,20,8,30,703.0,91.0,0.9,29.0,414.0,769.96,568.52
2016,9,20,8,45,730.0,95.5,0.7,30.0,465.5,815.21,590.16
2016,9,20,9,0,757.0,100.0,0.5,31.0,517.0,864.36,612.89
2016,9,20,9,15,776.5,103.5,0.55,31.5,564.5,903.02,633.93
2016,9,20,9,30,796.0,107.0,0.6,32.0,612.0,939.0,653.23
2016,9,20,9,45,809.0,110.5,0.7,32.5,653.5,965.48,667.71
2016,9,20,10,0,822.0,114.0,0.8,33.0,695.0,988.57,680.28
2016,9,20,10,15,832.5,116.5,0.85,33.0,730.0,1004.35,688.98
2016,9,20,10,30,843.0,119.0,0.9,33.0,765.0,1003.28,687.9
2016,9,20,10,45,849.0,121.5,1.0,33.5,792.5,1006.78,689.46
2016,9,20,11,0,855.0,124.0,1.1,34.0,820.0,1006.42,688.73
2016,9,20,11,15,860.0,125.0,1.1,34.0,839.5,999.6,683.96
2016,9,20,11,30,865.0,126.0,1.1,34.0,859.0,988.94,677.12
2016,9,20,11,45,875.0,122.0,1.1,34.5,872.0,974.27,666.69
2016,9,20,12,0,885.0,118.0,1.1,35.0,885.0,955.71,654.12
2016,9,20,12,15,885.5,118.0,1.1,35.0,887.5,928.55,637.84
2016,9,20,12,30,886.0,118.0,1.1,35.0,890.0,897.98,619.57
2016,9,20,12,45,883.5,118.0,1.15,35.0,883.0,861.62,598.4
2016,9,20,13,0,881.0,118.0,1.2,35.0,876.0,822.36,575.22
2016,9,20,13,15,877.0,117.5,1.2,35.0,861.0,778.79,548.46
2016,9,20,13,30,873.0,117.0,1.2,35.0,846.0,732.82,518.79
2016,9,20,13,45,866.0,116.0,1.3,35.0,822.5,682.22,485.47
2016,9,20,14,0,859.0,115.0,1.4,35.0,799.0,629.94,449.77
2016,9,20,14,15,849.5,113.5,1.45,35.0,768.0,574.4,410.17
2016,9,20,14,30,840.0,112.0,1.5,35.0,737.0,517.92,368.46
2016,9,20,14,45,811.0,117.5,1.55,35.0,695.0,457.01,322.22
2016,9,20,15,0,782.0,123.0,1.6,35.0,653.0,397.98,275.97
2016,9,20,15,15,764.0,119.5,1.65,34.5,609.0,337.23,227.73
2016,9,20,15,30,746.0,116.0,1.7,34.0,565.0,273.5,176.62
2016,9,20,15,45,719.0,113.0,1.75,34.0,515.0,213.76,129.38
2016,9,20,16,0,692.0,110.0,1.8,34.0,465.0,157.02,88.67
2016,9,20,16,15,659.5,104.0,1.75,33.5,412.5,101.11,58.67
2016,9,20,16,30,627.0,98.0,1.7,33.0,360.0,71.16,53.27
2016,9,20,16,45,578.5,91.0,1.7,33.0,305.5,67.54,50.49
2016,9,20,17,0,530.0,84.0,1.7,33.0,251.0,63.85,47.53
2016,9,20,17,15,463.0,74.0,1.55,32.0,198.5,57.5,42.4
2016,9,20,17,30,396.0,64.0,1.4,31.0,146.0,48.55,34.84
2016,9,20,17,45,294.5,49.0,1.25,30.5,99.0,37.5,25.18
2016,9,20,18,0,193.0,34.0,1.1,30.0,52.0,26.24,14.27
2016,9,20,18,15,96.5,17.0,1.1,29.5,26.0,14.51,0.0
2016,9,20,18,30,0.0,0.0,1.1,29.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.15,28.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.2,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,21,6,15,16.0,5.0,0.25,23.5,5.5,0.0,0.0
2016,9,21,6,30,32.0,10.0,0.3,24.0,11.0,25.44,0.0
2016,9,21,6,45,134.5,31.0,0.35,24.5,48.0,151.87,101.24
2016,9,21,7,0,237.0,52.0,0.4,25.0,85.0,249.08,191.86
2016,9,21,7,15,318.0,68.0,0.5,25.5,134.5,333.75,261.33
2016,9,21,7,30,399.0,84.0,0.6,26.0,184.0,426.09,333.52
2016,9,21,7,45,470.5,92.5,0.75,27.0,239.0,507.74,394.37
2016,9,21,8,0,542.0,101.0,0.9,28.0,294.0,601.55,460.37
2016,9,21,8,15,583.0,109.0,0.95,28.5,348.0,666.9,503.35
2016,9,21,8,30,624.0,117.0,1.0,29.0,402.0,732.54,545.26
2016,9,21,8,45,401.0,180.5,1.1,29.5,372.0,610.3,456.62
2016,9,21,9,0,178.0,244.0,1.2,30.0,342.0,441.72,331.98
2016,9,21,9,15,242.5,258.0,1.2,30.0,404.5,541.02,403.66
2016,9,21,9,30,307.0,272.0,1.2,30.0,467.0,621.45,458.5
2016,9,21,9,45,313.0,290.5,1.25,30.5,500.5,649.0,474.53
2016,9,21,10,0,319.0,309.0,1.3,31.0,534.0,674.91,489.79
2016,9,21,10,15,567.5,223.0,1.35,31.5,647.5,852.26,610.1
2016,9,21,10,30,816.0,137.0,1.4,32.0,761.0,1009.79,705.37
2016,9,21,10,45,484.5,269.0,1.45,32.5,643.0,809.3,573.36
2016,9,21,11,0,153.0,401.0,1.5,33.0,525.0,566.29,404.94
2016,9,21,11,15,94.0,375.5,1.6,33.0,452.5,453.48,328.23
2016,9,21,11,30,35.0,350.0,1.7,33.0,380.0,364.19,264.4
2016,9,21,11,45,457.0,238.5,1.8,33.5,633.0,705.21,510.18
2016,9,21,12,0,879.0,127.0,1.9,34.0,886.0,959.07,672.63
2016,9,21,12,15,480.5,272.0,1.95,34.0,687.5,724.91,516.94
2016,9,21,12,30,82.0,417.0,2.0,34.0,489.0,452.0,324.46
2016,9,21,12,45,481.0,271.5,2.1,34.0,684.5,679.47,490.9
2016,9,21,13,0,880.0,126.0,2.2,34.0,880.0,828.67,593.01
2016,9,21,13,15,876.5,125.0,2.25,34.0,865.0,784.86,563.9
2016,9,21,13,30,873.0,124.0,2.3,34.0,850.0,738.63,533.17
2016,9,21,13,45,868.0,122.0,2.35,34.0,827.0,688.32,498.34
2016,9,21,14,0,863.0,120.0,2.4,34.0,804.0,636.14,461.2
2016,9,21,14,15,854.5,118.0,2.4,34.0,772.5,580.38,420.17
2016,9,21,14,30,846.0,116.0,2.4,34.0,741.0,523.68,377.16
2016,9,21,14,45,834.5,113.5,2.45,34.0,703.0,463.27,330.22
2016,9,21,15,0,823.0,111.0,2.5,34.0,665.0,402.75,281.68
2016,9,21,15,15,807.0,107.5,2.5,33.5,620.5,340.19,230.93
2016,9,21,15,30,791.0,104.0,2.5,33.0,576.0,278.66,180.34
2016,9,21,15,45,770.5,100.0,2.5,33.0,526.5,217.21,130.84
2016,9,21,16,0,750.0,96.0,2.5,33.0,477.0,157.93,87.74
2016,9,21,16,15,719.5,91.0,2.35,32.5,424.0,94.1,52.49
2016,9,21,16,30,689.0,86.0,2.2,32.0,371.0,63.41,47.16
2016,9,21,16,45,647.0,79.0,2.05,31.5,315.5,59.42,44.11
2016,9,21,17,0,605.0,72.0,1.9,31.0,260.0,55.29,40.83
2016,9,21,17,15,540.0,63.5,1.7,30.0,205.5,49.68,36.23
2016,9,21,17,30,475.0,55.0,1.5,29.0,151.0,43.96,31.3
2016,9,21,17,45,372.0,42.5,1.3,28.5,102.5,34.52,22.9
2016,9,21,18,0,269.0,30.0,1.1,28.0,54.0,24.85,12.89
2016,9,21,18,15,134.5,15.0,1.1,27.5,27.0,12.8,0.0
2016,9,21,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,6,15,22.0,5.0,1.25,21.5,5.5,0.0,0.0
2016,9,22,6,30,44.0,10.0,1.6,22.0,11.0,31.87,0.0
2016,9,22,6,45,146.5,30.0,1.95,22.5,47.5,157.02,104.17
2016,9,22,7,0,249.0,50.0,2.3,23.0,84.0,254.81,200.06
2016,9,22,7,15,330.0,65.5,2.25,23.5,133.5,339.59,272.0
2016,9,22,7,30,411.0,81.0,2.2,24.0,183.0,432.02,346.65
2016,9,22,7,45,465.0,93.0,2.15,25.0,236.0,505.21,402.27
2016,9,22,8,0,519.0,105.0,2.1,26.0,289.0,581.65,457.05
2016,9,22,8,15,559.5,113.5,2.15,26.5,342.0,652.68,506.34
2016,9,22,8,30,600.0,122.0,2.2,27.0,395.0,717.79,549.74
2016,9,22,8,45,628.0,129.5,2.3,28.0,445.0,770.06,582.19
2016,9,22,9,0,656.0,137.0,2.4,29.0,495.0,821.0,612.97
2016,9,22,9,15,678.0,142.0,2.45,29.5,541.5,861.53,637.0
2016,9,22,9,30,700.0,147.0,2.5,30.0,588.0,899.72,659.24
2016,9,22,9,45,717.0,151.0,2.55,30.5,629.0,929.11,675.5
2016,9,22,10,0,734.0,155.0,2.6,31.0,670.0,955.46,689.8
2016,9,22,10,15,746.0,158.5,2.65,31.5,704.0,972.86,698.37
2016,9,22,10,30,758.0,162.0,2.7,32.0,738.0,986.76,704.86
2016,9,22,10,45,548.5,265.5,2.75,32.5,690.5,871.15,626.0
2016,9,22,11,0,339.0,369.0,2.8,33.0,643.0,740.67,533.27
2016,9,22,11,15,564.0,268.0,2.85,33.0,737.0,869.37,624.82
2016,9,22,11,30,789.0,167.0,2.9,33.0,831.0,970.39,690.9
2016,9,22,11,45,792.5,167.5,2.95,33.5,842.0,954.23,678.31
2016,9,22,12,0,796.0,168.0,3.0,34.0,853.0,934.49,664.56
2016,9,22,12,15,796.5,168.0,3.05,34.0,855.0,908.07,647.96
2016,9,22,12,30,797.0,168.0,3.1,34.0,857.0,878.46,629.31
2016,9,22,12,45,567.0,283.0,3.15,34.0,771.0,762.29,549.22
2016,9,22,13,0,337.0,398.0,3.2,34.0,685.0,643.71,464.62
2016,9,22,13,15,228.5,403.0,3.25,34.0,596.0,535.24,388.76
2016,9,22,13,30,120.0,408.0,3.3,34.0,507.0,445.89,324.57
2016,9,22,13,45,445.0,284.0,3.35,34.0,637.0,554.16,406.13
2016,9,22,14,0,770.0,160.0,3.4,34.0,767.0,617.09,451.47
2016,9,22,14,15,759.0,157.5,3.4,34.0,736.0,562.76,410.49
2016,9,22,14,30,748.0,155.0,3.4,34.0,705.0,506.66,367.72
2016,9,22,14,45,389.5,209.5,3.45,34.0,495.0,344.47,250.12
2016,9,22,15,0,31.0,264.0,3.5,34.0,285.0,222.94,163.76
2016,9,22,15,15,28.0,244.5,3.5,33.5,262.5,201.94,148.81
2016,9,22,15,30,25.0,225.0,3.5,33.0,240.0,184.95,136.59
2016,9,22,15,45,141.0,218.0,3.5,33.0,290.5,188.99,135.26
2016,9,22,16,0,257.0,211.0,3.5,33.0,341.0,178.61,123.36
2016,9,22,16,15,191.0,190.5,3.35,32.5,281.5,143.16,102.73
2016,9,22,16,30,125.0,170.0,3.2,32.0,222.0,119.87,93.54
2016,9,22,16,45,108.0,147.5,3.1,31.5,187.5,105.42,82.15
2016,9,22,17,0,91.0,125.0,3.0,31.0,153.0,90.53,70.11
2016,9,22,17,15,71.5,100.0,2.7,30.5,119.0,75.2,57.38
2016,9,22,17,30,52.0,75.0,2.4,30.0,85.0,57.34,42.21
2016,9,22,17,45,26.0,51.0,2.1,29.5,56.0,39.74,26.97
2016,9,22,18,0,0.0,27.0,1.8,29.0,27.0,21.83,10.02
2016,9,22,18,15,0.0,13.5,1.9,28.5,13.5,11.52,0.0
2016,9,22,18,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,23,6,15,10.5,5.0,1.4,24.0,5.0,0.0,0.0
2016,9,23,6,30,21.0,10.0,1.6,24.0,10.0,19.71,0.0
2016,9,23,6,45,142.5,28.0,1.8,24.5,46.0,151.0,96.95
2016,9,23,7,0,264.0,46.0,2.0,25.0,82.0,259.4,201.86
2016,9,23,7,15,354.5,58.5,2.15,25.5,131.5,347.56,276.27
2016,9,23,7,30,445.0,71.0,2.3,26.0,181.0,449.99,358.38
2016,9,23,7,45,285.5,107.0,2.45,26.5,184.0,366.63,292.46
2016,9,23,8,0,126.0,143.0,2.6,27.0,187.0,273.53,216.33
2016,9,23,8,15,133.0,167.5,2.7,27.5,221.5,309.85,243.97
2016,9,23,8,30,140.0,192.0,2.8,28.0,256.0,345.87,270.3
2016,9,23,8,45,145.0,216.5,2.95,28.5,289.0,379.69,294.4
2016,9,23,9,0,150.0,241.0,3.1,29.0,322.0,412.92,317.64
2016,9,23,9,15,168.5,264.5,3.1,29.0,364.0,457.38,349.65
2016,9,23,9,30,187.0,288.0,3.1,29.0,406.0,501.57,380.93
2016,9,23,9,45,132.0,302.5,3.15,29.5,388.5,460.8,347.71
2016,9,23,10,0,77.0,317.0,3.2,30.0,371.0,396.33,297.72
2016,9,23,10,15,80.5,330.5,3.2,30.5,389.5,410.85,307.35
2016,9,23,10,30,84.0,344.0,3.2,31.0,408.0,425.03,316.38
2016,9,23,10,45,73.5,356.0,3.2,31.5,414.0,422.9,313.17
2016,9,23,11,0,63.0,368.0,3.2,32.0,420.0,420.46,309.9
2016,9,23,11,15,167.5,387.0,3.25,32.0,527.0,559.74,411.17
2016,9,23,11,30,272.0,406.0,3.3,32.0,634.0,692.69,503.93
2016,9,23,11,45,308.0,402.0,3.35,32.5,663.0,710.83,515.07
2016,9,23,12,0,344.0,398.0,3.4,33.0,692.0,726.0,524.79
2016,9,23,12,15,597.5,263.0,3.4,33.0,776.0,826.39,598.2
2016,9,23,12,30,851.0,128.0,3.4,33.0,860.0,876.73,633.24
2016,9,23,12,45,683.0,227.5,3.45,33.0,812.5,811.69,588.49
2016,9,23,13,0,515.0,327.0,3.5,33.0,765.0,731.2,530.47
2016,9,23,13,15,490.0,326.0,3.55,33.0,737.0,681.51,496.5
2016,9,23,13,30,465.0,325.0,3.6,33.0,709.0,632.42,462.23
2016,9,23,13,45,638.0,228.0,3.65,33.0,738.0,635.42,466.61
2016,9,23,14,0,811.0,131.0,3.7,33.0,767.0,616.17,453.76
2016,9,23,14,15,801.0,129.0,3.7,33.0,736.0,560.95,412.05
2016,9,23,14,30,791.0,127.0,3.7,33.0,705.0,505.05,368.8
2016,9,23,14,45,777.0,124.5,3.75,33.0,667.5,446.58,322.49
2016,9,23,15,0,763.0,122.0,3.8,33.0,630.0,388.44,275.11
2016,9,23,15,15,630.5,159.5,3.8,32.5,560.0,322.48,224.28
2016,9,23,15,30,498.0,197.0,3.8,32.0,490.0,271.08,185.99
2016,9,23,15,45,500.5,178.0,3.8,32.0,450.0,219.79,144.68
2016,9,23,16,0,503.0,159.0,3.8,32.0,410.0,168.32,106.32
2016,9,23,16,15,486.5,142.0,3.7,31.5,362.5,117.27,76.74
2016,9,23,16,30,470.0,125.0,3.6,31.0,315.0,87.73,67.56
2016,9,23,16,45,438.5,109.5,3.5,31.0,266.0,78.36,59.99
2016,9,23,17,0,407.0,94.0,3.4,31.0,217.0,68.57,51.9
2016,9,23,17,15,351.5,79.0,3.15,30.0,169.0,58.52,43.59
2016,9,23,17,30,296.0,64.0,2.9,29.0,121.0,48.12,34.68
2016,9,23,17,45,213.0,46.5,2.7,28.5,80.0,35.41,23.45
2016,9,23,18,0,130.0,29.0,2.5,28.0,39.0,22.36,9.69
2016,9,23,18,15,65.0,14.5,2.6,27.5,19.5,12.38,0.0
2016,9,23,18,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,24,6,15,13.0,4.5,2.0,23.0,5.0,0.0,0.0
2016,9,24,6,30,26.0,9.0,2.2,23.0,10.0,21.57,0.0
2016,9,24,6,45,141.0,27.5,2.4,23.5,45.0,149.11,93.53
2016,9,24,7,0,256.0,46.0,2.6,24.0,80.0,255.3,199.51
2016,9,24,7,15,345.0,59.0,2.6,24.0,129.0,342.75,274.5
2016,9,24,7,30,434.0,72.0,2.6,24.0,178.0,438.85,353.24
2016,9,24,7,45,494.5,80.5,2.65,24.5,230.5,521.3,417.13
2016,9,24,8,0,555.0,89.0,2.7,25.0,283.0,601.74,476.08
2016,9,24,8,15,596.0,95.5,2.8,25.5,336.0,665.39,520.61
2016,9,24,8,30,637.0,102.0,2.9,26.0,389.0,729.41,564.07
2016,9,24,8,45,405.5,171.0,3.0,26.5,361.5,605.97,469.84
2016,9,24,9,0,174.0,240.0,3.1,27.0,334.0,435.24,336.71
2016,9,24,9,15,144.0,262.5,3.15,27.5,345.5,431.82,332.13
2016,9,24,9,30,114.0,285.0,3.2,28.0,357.0,405.11,309.85
2016,9,24,9,45,119.5,302.5,3.25,28.5,382.0,448.9,340.63
2016,9,24,10,0,125.0,320.0,3.3,29.0,407.0,470.89,355.06
2016,9,24,10,15,217.5,325.0,3.3,29.0,485.5,566.67,425.88
2016,9,24,10,30,310.0,330.0,3.3,29.0,564.0,684.06,509.09
2016,9,24,10,45,294.0,356.0,3.35,29.5,584.5,690.21,510.09
2016,9,24,11,0,278.0,382.0,3.4,30.0,605.0,694.27,510.42
2016,9,24,11,15,555.0,256.5,3.45,30.0,715.5,849.18,623.23
2016,9,24,11,30,832.0,131.0,3.5,30.0,826.0,962.67,699.01
2016,9,24,11,45,830.0,135.0,3.55,30.0,835.5,957.22,694.46
2016,9,24,12,0,828.0,139.0,3.6,30.0,845.0,935.42,680.24
2016,9,24,12,15,828.5,139.0,3.6,30.0,847.0,908.4,662.44
2016,9,24,12,30,829.0,139.0,3.6,30.0,849.0,878.11,642.52
2016,9,24,12,45,825.0,140.0,3.65,30.5,842.0,841.88,617.61
2016,9,24,13,0,821.0,141.0,3.7,31.0,835.0,802.97,590.87
2016,9,24,13,15,647.5,230.5,3.7,31.0,772.0,718.44,529.68
2016,9,24,13,30,474.0,320.0,3.7,31.0,709.0,634.61,467.85
2016,9,24,13,45,306.0,351.0,3.75,31.0,599.5,513.57,380.19
2016,9,24,14,0,138.0,382.0,3.8,31.0,490.0,410.01,303.79
2016,9,24,14,15,69.0,255.5,3.8,30.5,309.5,251.66,187.78
2016,9,24,14,30,0.0,129.0,3.8,30.0,129.0,107.22,78.23
2016,9,24,14,45,1.5,152.5,3.85,30.0,153.5,126.75,93.65
2016,9,24,15,0,3.0,176.0,3.9,30.0,178.0,145.46,108.29
2016,9,24,15,15,1.5,131.0,3.85,30.0,132.0,108.44,79.83
2016,9,24,15,30,0.0,86.0,3.8,30.0,86.0,71.5,51.14
2016,9,24,15,45,0.0,57.0,3.8,30.0,57.0,47.25,32.11
2016,9,24,16,0,0.0,28.0,3.8,30.0,28.0,23.14,12.95
2016,9,24,16,15,0.0,24.5,3.6,29.5,24.5,20.22,10.7
2016,9,24,16,30,0.0,21.0,3.4,29.0,21.0,17.32,9.04
2016,9,24,16,45,0.0,17.5,3.2,28.5,17.5,14.41,6.63
2016,9,24,17,0,0.0,14.0,3.0,28.0,14.0,11.52,4.19
2016,9,24,17,15,0.0,10.5,2.75,27.5,10.5,8.63,1.71
2016,9,24,17,30,0.0,7.0,2.5,27.0,7.0,5.74,0.0
2016,9,24,17,45,0.0,4.5,2.3,27.0,4.5,3.69,0.0
2016,9,24,18,0,0.0,2.0,2.1,27.0,2.0,1.64,0.0
2016,9,24,18,15,0.0,1.0,2.15,26.5,1.0,0.85,0.0
2016,9,24,18,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,1.0,1.7,23.0,1.0,0.0,0.0
2016,9,25,6,30,0.0,2.0,1.9,23.0,2.0,1.71,0.0
2016,9,25,6,45,0.0,11.5,2.1,23.5,11.5,9.46,0.39
2016,9,25,7,0,0.0,21.0,2.3,24.0,21.0,17.3,8.21
2016,9,25,7,15,0.0,35.0,2.35,24.0,35.0,28.91,18.06
2016,9,25,7,30,0.0,49.0,2.4,24.0,49.0,40.55,27.88
2016,9,25,7,45,0.0,64.0,2.45,24.5,64.0,53.67,38.71
2016,9,25,8,0,0.0,79.0,2.5,25.0,79.0,67.2,49.66
2016,9,25,8,15,5.5,117.5,2.5,25.0,120.5,109.72,84.21
2016,9,25,8,30,11.0,156.0,2.5,25.0,162.0,153.2,118.88
2016,9,25,8,45,93.5,197.5,2.5,25.5,248.0,290.28,228.42
2016,9,25,9,0,176.0,239.0,2.5,26.0,334.0,436.65,339.59
2016,9,25,9,15,159.0,262.5,2.5,26.0,354.5,447.14,344.83
2016,9,25,9,30,142.0,286.0,2.5,26.0,375.0,456.0,349.51
2016,9,25,9,45,83.0,274.5,2.5,26.5,327.5,358.53,274.25
2016,9,25,10,0,24.0,263.0,2.5,27.0,280.0,262.1,198.98
2016,9,25,10,15,58.5,309.0,2.5,27.0,352.5,365.3,277.11
2016,9,25,10,30,93.0,355.0,2.5,27.0,425.0,447.56,337.24
2016,9,25,10,45,46.5,216.0,2.5,27.5,251.0,249.43,188.87
2016,9,25,11,0,0.0,77.0,2.5,28.0,77.0,64.23,44.95
2016,9,25,11,15,0.0,89.0,2.45,28.0,89.0,74.33,52.93
2016,9,25,11,30,0.0,101.0,2.4,28.0,101.0,84.65,60.92
2016,9,25,11,45,19.0,230.0,2.4,28.0,246.5,228.31,171.54
2016,9,25,12,0,38.0,359.0,2.4,28.0,392.0,368.88,275.3
2016,9,25,12,15,260.0,348.5,2.35,28.0,571.0,585.42,435.25
2016,9,25,12,30,482.0,338.0,2.3,28.0,750.0,767.12,561.79
2016,9,25,12,45,241.0,216.5,2.25,28.0,422.5,413.2,311.32
2016,9,25,13,0,0.0,95.0,2.2,28.0,95.0,79.44,56.48
2016,9,25,13,15,63.0,248.5,2.1,28.0,300.5,264.06,199.25
2016,9,25,13,30,126.0,402.0,2.0,28.0,506.0,445.83,331.61
2016,9,25,13,45,155.0,391.0,1.95,28.0,514.5,442.62,328.6
2016,9,25,14,0,184.0,380.0,1.9,28.0,523.0,436.27,324.05
2016,9,25,14,15,103.0,325.0,1.85,27.5,405.0,327.27,244.76
2016,9,25,14,30,22.0,270.0,1.8,27.0,287.0,232.56,174.78
2016,9,25,14,45,13.0,228.0,1.8,27.0,238.0,192.29,144.77
2016,9,25,15,0,4.0,186.0,1.8,27.0,189.0,153.74,115.59
2016,9,25,15,15,2.0,134.0,1.8,26.5,135.5,110.97,82.81
2016,9,25,15,30,0.0,82.0,1.8,26.0,82.0,68.15,49.32
2016,9,25,15,45,0.0,91.5,1.8,26.0,91.5,75.93,55.78
2016,9,25,16,0,0.0,101.0,1.8,26.0,101.0,83.05,61.69
2016,9,25,16,15,0.0,88.5,1.75,25.5,88.5,72.93,53.86
2016,9,25,16,30,0.0,76.0,1.7,25.0,76.0,62.92,48.27
2016,9,25,16,45,0.0,63.5,1.7,25.0,63.5,52.61,39.61
2016,9,25,17,0,0.0,51.0,1.7,25.0,51.0,42.19,30.71
2016,9,25,17,15,0.0,39.0,1.6,24.5,39.0,32.21,22.11
2016,9,25,17,30,0.0,27.0,1.5,24.0,27.0,22.26,13.39
2016,9,25,17,45,0.0,17.0,1.45,24.0,17.0,13.99,6.0
2016,9,25,18,0,0.0,7.0,1.4,24.0,7.0,5.74,0.0
2016,9,25,18,15,0.0,3.5,1.45,24.0,3.5,2.99,0.0
2016,9,25,18,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,10.5,2.7,21.0,10.5,8.63,0.0
2016,9,26,7,0,0.0,21.0,2.9,21.0,21.0,17.3,8.34
2016,9,26,7,15,0.0,35.0,3.05,21.0,35.0,28.91,18.31
2016,9,26,7,30,0.0,49.0,3.2,21.0,49.0,40.55,28.25
2016,9,26,7,45,0.0,64.5,3.35,21.0,64.5,54.25,39.78
2016,9,26,8,0,0.0,80.0,3.5,21.0,80.0,68.29,51.42
2016,9,26,8,15,0.0,86.5,3.55,21.0,86.5,73.35,55.46
2016,9,26,8,30,0.0,93.0,3.6,21.0,93.0,78.64,59.62
2016,9,26,8,45,0.0,82.5,3.7,21.5,82.5,68.51,50.98
2016,9,26,9,0,0.0,72.0,3.8,22.0,72.0,59.76,43.54
2016,9,26,9,15,0.0,68.5,3.8,22.0,68.5,56.87,41.03
2016,9,26,9,30,0.0,65.0,3.8,22.0,65.0,53.98,38.55
2016,9,26,9,45,0.0,55.0,3.8,22.0,55.0,45.68,31.68
2016,9,26,10,0,0.0,45.0,3.8,22.0,45.0,37.37,24.85
2016,9,26,10,15,0.0,85.0,3.75,22.0,85.0,70.82,51.85
2016,9,26,10,30,0.0,125.0,3.7,22.0,125.0,105.56,79.56
2016,9,26,10,45,0.0,136.0,3.65,22.5,136.5,115.22,86.9
2016,9,26,11,0,0.0,147.0,3.6,23.0,148.0,124.85,94.2
2016,9,26,11,15,0.5,147.0,3.6,23.0,148.0,125.2,94.39
2016,9,26,11,30,1.0,147.0,3.6,23.0,148.0,125.54,94.6
2016,9,26,11,45,5.0,181.0,3.6,23.5,185.5,159.09,120.78
2016,9,26,12,0,9.0,215.0,3.6,24.0,223.0,192.46,146.45
2016,9,26,12,15,13.0,253.5,3.6,24.0,265.0,229.48,174.95
2016,9,26,12,30,17.0,292.0,3.6,24.0,307.0,265.97,202.78
2016,9,26,12,45,12.0,245.0,3.65,24.0,256.0,218.6,166.42
2016,9,26,13,0,7.0,198.0,3.7,24.0,205.0,172.74,131.03
2016,9,26,13,15,17.0,257.5,3.7,24.0,272.0,230.46,175.98
2016,9,26,13,30,27.0,317.0,3.7,24.0,339.0,293.85,224.45
2016,9,26,13,45,14.0,237.0,3.7,24.0,248.5,207.56,158.26
2016,9,26,14,0,1.0,157.0,3.7,24.0,158.0,131.51,99.12
2016,9,26,14,15,12.5,215.0,3.7,23.5,224.5,185.19,141.77
2016,9,26,14,30,24.0,273.0,3.7,23.0,291.0,235.97,181.62
2016,9,26,14,45,12.0,189.5,3.7,23.0,198.5,161.1,123.33
2016,9,26,15,0,0.0,106.0,3.7,23.0,106.0,88.06,65.68
2016,9,26,15,15,97.0,182.0,3.65,23.0,237.5,176.15,133.62
2016,9,26,15,30,194.0,258.0,3.6,23.0,369.0,243.02,181.99
2016,9,26,15,45,173.0,234.5,3.55,23.0,327.0,204.65,151.93
2016,9,26,16,0,152.0,211.0,3.5,23.0,285.0,169.42,125.69
2016,9,26,16,15,141.5,187.5,3.4,22.5,250.5,137.84,104.27
2016,9,26,16,30,131.0,164.0,3.3,22.0,216.0,116.02,94.3
2016,9,26,16,45,118.0,139.5,3.25,22.0,180.5,100.33,81.14
2016,9,26,17,0,105.0,115.0,3.2,22.0,145.0,84.14,67.28
2016,9,26,17,15,82.5,91.0,3.15,21.5,111.0,67.68,53.02
2016,9,26,17,30,60.0,67.0,3.1,21.0,77.0,50.78,38.04
2016,9,26,17,45,30.0,44.0,3.05,21.0,49.0,34.5,23.18
2016,9,26,18,0,0.0,21.0,3.0,21.0,21.0,17.11,2.87
2016,9,26,18,15,0.0,10.5,3.05,20.5,10.5,8.96,0.0
2016,9,26,18,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,3.35,19.5,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,18.0,3.05,18.0,18.0,14.86,3.25
2016,9,27,7,0,0.0,36.0,3.1,18.0,36.0,32.46,20.82
2016,9,27,7,15,3.0,59.0,3.15,18.0,60.0,58.26,43.11
2016,9,27,7,30,6.0,82.0,3.2,18.0,84.0,83.11,64.5
2016,9,27,7,45,16.5,104.5,3.3,18.5,110.5,112.83,89.73
2016,9,27,8,0,27.0,127.0,3.4,19.0,137.0,156.53,125.96
2016,9,27,8,15,54.0,155.5,3.45,19.5,178.5,211.23,170.92
2016,9,27,8,30,81.0,184.0,3.5,20.0,220.0,267.13,215.76
2016,9,27,8,45,64.5,201.0,3.6,20.5,232.0,268.94,215.32
2016,9,27,9,0,48.0,218.0,3.7,21.0,244.0,269.86,214.26
2016,9,27,9,15,72.0,248.0,3.65,21.5,290.5,325.17,257.13
2016,9,27,9,30,96.0,278.0,3.6,22.0,337.0,380.74,299.11
2016,9,27,9,45,68.5,281.5,3.55,22.5,325.5,353.09,275.39
2016,9,27,10,0,41.0,285.0,3.5,23.0,314.0,325.31,251.96
2016,9,27,10,15,48.0,307.5,3.35,23.0,342.5,353.86,273.24
2016,9,27,10,30,55.0,330.0,3.2,23.0,371.0,381.92,293.76
2016,9,27,10,45,48.5,334.0,3.1,23.5,371.0,375.42,287.36
2016,9,27,11,0,42.0,338.0,3.0,24.0,371.0,368.99,281.25
2016,9,27,11,15,70.0,369.0,2.9,24.0,426.0,425.38,323.44
2016,9,27,11,30,98.0,400.0,2.8,24.0,481.0,479.96,363.31
2016,9,27,11,45,189.0,404.0,2.7,24.5,562.5,582.81,438.17
2016,9,27,12,0,280.0,408.0,2.6,25.0,644.0,677.95,504.68
2016,9,27,12,15,172.0,400.0,2.55,24.5,545.5,541.81,406.38
2016,9,27,12,30,64.0,392.0,2.5,24.0,447.0,414.39,312.54
2016,9,27,12,45,49.5,370.0,2.5,24.0,412.5,374.97,283.78
2016,9,27,13,0,35.0,348.0,2.5,24.0,378.0,337.34,255.72
2016,9,27,13,15,35.5,342.0,2.5,24.0,372.0,327.24,248.42
2016,9,27,13,30,36.0,336.0,2.5,24.0,366.0,317.08,240.98
2016,9,27,13,45,37.0,328.0,2.55,24.0,358.0,305.46,232.5
2016,9,27,14,0,38.0,320.0,2.6,24.0,350.0,293.77,223.92
2016,9,27,14,15,80.0,329.5,2.6,24.0,388.5,318.61,243.13
2016,9,27,14,30,122.0,339.0,2.6,24.0,427.0,340.03,259.01
2016,9,27,14,45,106.0,316.5,2.65,24.0,390.0,301.25,229.45
2016,9,27,15,0,90.0,294.0,2.7,24.0,353.0,267.12,203.47
2016,9,27,15,15,72.5,266.5,2.6,24.0,312.0,231.31,176.07
2016,9,27,15,30,55.0,239.0,2.5,24.0,271.0,198.37,150.96
2016,9,27,15,45,217.0,208.5,2.4,24.0,316.0,195.13,141.8
2016,9,27,16,0,379.0,178.0,2.3,24.0,361.0,169.28,115.78
2016,9,27,16,15,361.5,159.5,2.05,23.5,317.0,125.75,89.62
2016,9,27,16,30,344.0,141.0,1.8,23.0,273.0,100.91,81.03
2016,9,27,16,45,407.5,111.0,1.6,23.0,244.0,79.53,63.01
2016,9,27,17,0,471.0,81.0,1.4,23.0,215.0,62.39,48.35
2016,9,27,17,15,397.5,69.0,1.3,22.5,164.5,51.94,39.27
2016,9,27,17,30,324.0,57.0,1.2,22.0,114.0,43.35,31.5
2016,9,27,17,45,225.0,40.0,1.1,21.5,72.5,30.73,19.88
2016,9,27,18,0,126.0,23.0,1.0,21.0,31.0,17.85,0.94
2016,9,27,18,15,63.0,11.5,0.95,21.0,15.5,9.82,0.0
2016,9,27,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,28,6,45,160.5,19.5,1.45,18.5,39.5,150.26,80.21
2016,9,28,7,0,321.0,39.0,1.7,19.0,79.0,292.64,231.25
2016,9,28,7,15,411.0,50.0,1.65,19.5,129.0,384.89,310.91
2016,9,28,7,30,501.0,61.0,1.6,20.0,179.0,484.61,391.53
2016,9,28,7,45,559.0,68.5,1.6,20.5,232.5,561.31,449.67
2016,9,28,8,0,617.0,76.0,1.6,21.0,286.0,640.77,506.9
2016,9,28,8,15,656.0,82.0,1.45,21.5,339.5,703.98,548.52
2016,9,28,8,30,695.0,88.0,1.3,22.0,393.0,767.36,588.18
2016,9,28,8,45,723.0,92.0,1.2,23.0,444.0,817.5,616.32
2016,9,28,9,0,751.0,96.0,1.1,24.0,495.0,861.11,639.01
2016,9,28,9,15,771.0,99.5,1.05,24.5,541.5,899.67,659.65
2016,9,28,9,30,791.0,103.0,1.0,25.0,588.0,935.56,678.15
2016,9,28,9,45,805.5,106.0,0.95,25.5,629.0,962.35,690.59
2016,9,28,10,0,820.0,109.0,0.9,26.0,670.0,985.79,700.9
2016,9,28,10,15,830.5,111.0,0.85,26.0,704.5,1000.39,707.12
2016,9,28,10,30,841.0,113.0,0.8,26.0,739.0,998.45,703.43
2016,9,28,10,45,848.5,114.5,0.8,26.5,765.5,1001.88,703.11
2016,9,28,11,0,856.0,116.0,0.8,27.0,792.0,1001.48,700.54
2016,9,28,11,15,861.0,117.0,0.8,27.0,811.0,994.17,695.38
2016,9,28,11,30,866.0,118.0,0.8,27.0,830.0,983.02,688.14
2016,9,28,11,45,879.0,112.0,0.85,27.5,843.0,968.54,678.7
2016,9,28,12,0,892.0,106.0,0.9,28.0,856.0,950.05,666.91
2016,9,28,12,15,892.5,106.5,0.95,28.0,857.5,922.81,651.09
2016,9,28,12,30,893.0,107.0,1.0,28.0,859.0,892.13,633.13
2016,9,28,12,45,891.5,106.5,1.05,28.5,852.0,855.52,610.06
2016,9,28,13,0,890.0,106.0,1.1,29.0,845.0,815.93,584.97
2016,9,28,13,15,886.5,105.0,1.1,29.0,829.5,771.57,557.06
2016,9,28,13,30,883.0,104.0,1.1,29.0,814.0,724.76,526.31
2016,9,28,13,45,877.5,102.5,1.1,29.0,790.5,673.96,491.09
2016,9,28,14,0,872.0,101.0,1.1,29.0,767.0,621.35,453.56
2016,9,28,14,15,863.5,99.5,1.1,29.0,736.0,565.5,412.54
2016,9,28,14,30,855.0,98.0,1.1,29.0,705.0,508.61,369.33
2016,9,28,14,45,845.0,95.0,1.1,29.0,667.0,449.03,322.64
2016,9,28,15,0,835.0,92.0,1.1,29.0,629.0,389.12,274.09
2016,9,28,15,15,819.0,89.0,1.05,29.0,585.0,323.95,220.39
2016,9,28,15,30,803.0,86.0,1.0,29.0,541.0,262.28,168.87
2016,9,28,15,45,783.0,82.0,1.0,29.0,492.0,200.4,118.89
2016,9,28,16,0,763.0,78.0,1.0,29.0,443.0,140.61,75.72
2016,9,28,16,15,732.5,74.0,0.95,28.5,390.5,82.72,46.61
2016,9,28,16,30,702.0,70.0,0.9,28.0,338.0,57.73,43.29
2016,9,28,16,45,659.0,64.0,0.85,28.0,283.5,49.25,36.27
2016,9,28,17,0,616.0,58.0,0.8,28.0,229.0,45.41,33.01
2016,9,28,17,15,545.0,50.5,0.75,27.5,176.0,40.11,28.43
2016,9,28,17,30,474.0,43.0,0.7,27.0,123.0,34.78,23.59
2016,9,28,17,45,353.0,31.0,0.7,26.5,78.0,25.33,14.88
2016,9,28,18,0,232.0,19.0,0.7,26.0,33.0,15.7,0.0
2016,9,28,18,15,116.0,9.5,0.75,25.5,16.5,8.11,0.0
2016,9,28,18,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,29,6,45,195.5,17.5,3.55,16.5,42.0,167.73,84.45
2016,9,29,7,0,391.0,35.0,3.8,17.0,84.0,334.59,267.76
2016,9,29,7,15,482.5,45.0,3.8,17.5,136.0,429.59,352.52
2016,9,29,7,30,574.0,55.0,3.8,18.0,188.0,532.36,437.31
2016,9,29,7,45,630.0,61.5,3.8,18.5,244.0,609.02,497.28
2016,9,29,8,0,686.0,68.0,3.8,19.0,300.0,688.22,556.22
2016,9,29,8,15,723.0,73.0,3.9,19.5,355.0,745.97,597.04
2016,9,29,8,30,760.0,78.0,4.0,20.0,410.0,808.72,640.25
2016,9,29,8,45,787.0,81.5,4.1,21.0,463.0,859.46,672.32
2016,9,29,9,0,814.0,85.0,4.2,22.0,516.0,908.36,702.32
2016,9,29,9,15,833.0,88.0,4.2,22.5,563.5,946.59,725.13
2016,9,29,9,30,852.0,91.0,4.2,23.0,611.0,981.92,745.71
2016,9,29,9,45,866.5,93.0,4.25,23.5,653.5,996.54,752.34
2016,9,29,10,0,881.0,95.0,4.3,24.0,696.0,1019.21,764.67
2016,9,29,10,15,891.0,97.0,4.3,24.5,731.0,1033.61,771.11
2016,9,29,10,30,901.0,99.0,4.3,25.0,766.0,1044.11,775.13
2016,9,29,10,45,909.0,100.0,4.35,25.5,793.5,1047.43,774.86
2016,9,29,11,0,917.0,101.0,4.4,26.0,821.0,1046.67,772.14
2016,9,29,11,15,921.5,101.5,4.45,26.0,840.5,1037.75,765.74
2016,9,29,11,30,926.0,102.0,4.5,26.0,860.0,1024.78,756.86
2016,9,29,11,45,928.5,102.5,4.55,26.5,871.0,1005.88,742.73
2016,9,29,12,0,931.0,103.0,4.6,27.0,882.0,983.1,726.22
2016,9,29,12,15,931.5,103.0,4.6,27.0,883.5,954.2,706.88
2016,9,29,12,30,932.0,103.0,4.6,27.0,885.0,921.74,685.19
2016,9,29,12,45,930.5,103.0,4.65,27.0,878.0,884.18,660.35
2016,9,29,13,0,929.0,103.0,4.7,27.0,871.0,843.51,633.22
2016,9,29,13,15,925.5,102.5,4.65,27.0,855.0,797.9,601.88
