Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,15,0,902.0,81.0,3.5,26.0,618.0,396.08,285.69
2016,10,9,15,15,884.5,78.5,3.4,25.5,571.0,330.31,229.31
2016,10,9,15,30,867.0,76.0,3.3,25.0,524.0,265.6,173.55
2016,10,9,15,45,840.5,73.5,3.2,25.0,471.5,196.36,116.48
2016,10,9,16,0,814.0,71.0,3.1,25.0,419.0,133.81,71.42
2016,10,9,16,15,778.5,66.5,2.75,24.0,363.5,72.54,42.47
2016,10,9,16,30,743.0,62.0,2.4,23.0,308.0,52.8,40.12
2016,10,9,16,45,684.5,56.5,2.05,22.5,251.0,48.7,36.67
2016,10,9,17,0,626.0,51.0,1.7,22.0,194.0,40.97,29.9
2016,10,9,17,15,533.0,42.5,1.65,21.0,140.0,34.55,24.1
2016,10,9,17,30,440.0,34.0,1.6,20.0,86.0,28.11,17.86
2016,10,9,17,45,220.0,17.0,1.6,19.5,43.0,13.8,0.23
2016,10,9,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,45,182.0,15.0,1.15,13.5,32.5,123.44,0.0
2016,10,10,7,0,364.0,30.0,1.2,14.0,65.0,318.7,243.22
2016,10,10,7,15,469.0,40.5,1.35,14.5,117.0,422.61,342.86
2016,10,10,7,30,574.0,51.0,1.5,15.0,169.0,535.85,435.88
2016,10,10,7,45,640.0,58.0,1.65,16.0,226.0,621.01,501.77
2016,10,10,8,0,706.0,65.0,1.8,17.0,283.0,703.2,561.9
2016,10,10,8,15,746.5,70.0,1.6,17.5,339.5,769.77,605.85
2016,10,10,8,30,787.0,75.0,1.4,18.0,396.0,835.97,646.85
2016,10,10,8,45,817.5,78.0,1.25,19.0,449.5,889.48,676.18
2016,10,10,9,0,848.0,81.0,1.1,20.0,503.0,941.13,702.72
2016,10,10,9,15,868.0,84.5,1.1,21.0,551.5,980.91,723.0
2016,10,10,9,30,888.0,88.0,1.1,22.0,600.0,1006.15,733.74
2016,10,10,9,45,903.5,89.5,1.1,23.0,643.0,1032.26,745.08
2016,10,10,10,0,919.0,91.0,1.1,24.0,686.0,1054.81,754.1
2016,10,10,10,15,929.0,93.0,1.0,24.5,721.5,1068.56,757.12
2016,10,10,10,30,939.0,95.0,0.9,25.0,757.0,1078.27,757.78
2016,10,10,10,45,947.0,96.0,0.85,25.5,784.5,1080.63,755.28
2016,10,10,11,0,955.0,97.0,0.8,26.0,812.0,1078.8,750.55
2016,10,10,11,15,959.5,97.5,0.8,26.0,830.5,1068.67,743.76
2016,10,10,11,30,964.0,98.0,0.8,26.0,849.0,1054.38,734.77
2016,10,10,11,45,967.5,98.0,0.85,26.5,859.0,1034.46,722.26
2016,10,10,12,0,971.0,98.0,0.9,27.0,869.0,1010.52,707.44
2016,10,10,12,15,971.0,98.0,0.9,27.0,870.0,979.48,688.74
2016,10,10,12,30,971.0,98.0,0.9,27.0,871.0,944.82,667.85
2016,10,10,12,45,969.0,97.5,0.95,27.5,862.5,904.5,642.96
2016,10,10,13,0,967.0,97.0,1.0,28.0,854.0,861.03,615.89
2016,10,10,13,15,963.0,96.0,1.0,28.0,836.5,812.62,585.83
2016,10,10,13,30,959.0,95.0,1.0,28.0,819.0,761.63,552.76
2016,10,10,13,45,952.5,93.5,1.05,28.0,793.0,706.2,515.11
2016,10,10,14,0,946.0,92.0,1.1,28.0,767.0,648.91,474.8
2016,10,10,14,15,936.5,90.5,1.15,28.0,732.5,588.41,430.66
2016,10,10,14,30,927.0,89.0,1.2,28.0,698.0,526.88,383.98
2016,10,10,14,45,914.0,87.0,1.25,28.0,657.0,462.7,333.52
2016,10,10,15,0,901.0,85.0,1.3,28.0,616.0,398.46,281.14
2016,10,10,15,15,882.5,82.0,1.3,27.5,568.5,331.99,226.15
2016,10,10,15,30,864.0,79.0,1.3,27.0,521.0,263.07,168.81
2016,10,10,15,45,839.0,75.5,1.35,27.0,468.5,197.24,115.63
2016,10,10,16,0,814.0,72.0,1.4,27.0,416.0,134.14,70.97
2016,10,10,16,15,777.0,67.5,1.25,26.0,360.0,72.87,42.64
2016,10,10,16,30,740.0,63.0,1.1,25.0,304.0,53.67,40.52
2016,10,10,16,45,684.0,57.0,1.0,24.5,247.5,49.21,36.79
2016,10,10,17,0,628.0,51.0,0.9,24.0,191.0,41.07,29.71
2016,10,10,17,15,532.5,42.0,0.95,23.0,137.0,34.22,23.57
2016,10,10,17,30,437.0,33.0,1.0,22.0,83.0,27.33,16.91
2016,10,10,17,45,218.5,16.5,1.05,21.5,41.5,13.43,0.0
2016,10,10,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,6,45,165.0,15.0,0.65,15.5,30.5,113.26,0.0
2016,10,11,7,0,330.0,30.0,0.7,16.0,61.0,296.7,221.84
2016,10,11,7,15,437.0,40.5,0.75,16.5,111.5,400.47,320.47
2016,10,11,7,30,544.0,51.0,0.8,17.0,162.0,513.78,411.69
2016,10,11,7,45,609.0,57.5,0.85,18.0,217.0,596.18,473.64
2016,10,11,8,0,674.0,64.0,0.9,19.0,272.0,681.76,534.25
2016,10,11,8,15,715.0,69.5,0.8,20.0,326.5,742.04,571.8
2016,10,11,8,30,756.0,75.0,0.7,21.0,381.0,808.24,611.19
2016,10,11,8,45,786.5,78.0,0.65,22.0,433.0,860.82,640.16
2016,10,11,9,0,817.0,81.0,0.6,23.0,485.0,911.65,666.91
2016,10,11,9,15,836.5,84.0,0.75,23.5,532.0,949.58,690.02
2016,10,11,9,30,856.0,87.0,0.9,24.0,579.0,984.59,711.27
2016,10,11,9,45,872.5,88.5,1.05,25.0,620.5,999.79,718.59
2016,10,11,10,0,889.0,90.0,1.2,26.0,662.0,1023.05,731.16
2016,10,11,10,15,899.0,91.5,1.25,26.5,696.0,1036.04,736.85
2016,10,11,10,30,909.0,93.0,1.3,27.0,730.0,1045.15,740.41
2016,10,11,10,45,917.5,93.5,1.4,27.5,757.0,1047.56,740.92
2016,10,11,11,0,926.0,94.0,1.5,28.0,784.0,1045.91,739.12
2016,10,11,11,15,930.5,95.0,1.55,28.0,802.0,1036.75,733.53
2016,10,11,11,30,935.0,96.0,1.6,28.0,820.0,1023.53,725.63
2016,10,11,11,45,939.5,94.5,1.7,28.5,830.0,1003.55,712.95
2016,10,11,12,0,944.0,93.0,1.8,29.0,840.0,979.67,697.87
2016,10,11,12,15,944.0,93.0,1.85,29.0,840.5,949.5,679.57
2016,10,11,12,30,944.0,93.0,1.9,29.0,841.0,915.81,658.99
2016,10,11,12,45,942.0,92.5,1.95,29.5,832.5,876.57,633.42
2016,10,11,13,0,940.0,92.0,2.0,30.0,824.0,834.26,605.73
2016,10,11,13,15,936.0,91.0,2.0,30.0,806.5,787.11,575.4
2016,10,11,13,30,932.0,90.0,2.0,30.0,789.0,737.47,542.15
2016,10,11,13,45,925.5,88.5,2.05,30.5,764.0,683.47,503.1
2016,10,11,14,0,919.0,87.0,2.1,31.0,739.0,627.69,461.73
2016,10,11,14,15,909.5,85.5,2.1,30.5,705.5,568.78,418.38
2016,10,11,14,30,900.0,84.0,2.1,30.0,672.0,508.91,372.62
2016,10,11,14,45,879.0,85.0,2.15,30.0,630.5,445.78,322.27
2016,10,11,15,0,858.0,86.0,2.2,30.0,589.0,383.49,271.01
2016,10,11,15,15,839.0,83.5,2.15,30.0,542.5,317.15,215.49
2016,10,11,15,30,820.0,81.0,2.1,30.0,496.0,254.29,162.54
2016,10,11,15,45,794.0,77.0,2.05,30.0,445.5,190.76,111.47
2016,10,11,16,0,768.0,73.0,2.0,30.0,395.0,130.13,68.91
2016,10,11,16,15,730.0,68.5,1.75,29.0,341.0,71.91,42.29
2016,10,11,16,30,692.0,64.0,1.5,28.0,287.0,54.14,40.39
2016,10,11,16,45,634.0,57.5,1.25,27.5,232.0,45.3,32.97
2016,10,11,17,0,576.0,51.0,1.0,27.0,177.0,40.83,29.07
2016,10,11,17,15,479.0,41.5,1.0,26.0,126.0,33.63,22.69
2016,10,11,17,30,382.0,32.0,1.0,25.0,75.0,26.38,15.73
2016,10,11,17,45,191.0,16.0,1.05,24.0,37.5,13.01,0.0
2016,10,11,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,6,45,133.5,16.0,1.0,20.5,28.0,95.05,0.0
2016,10,12,7,0,267.0,32.0,1.1,21.0,56.0,256.81,186.81
2016,10,12,7,15,376.5,43.5,1.35,21.5,104.5,361.32,286.1
2016,10,12,7,30,486.0,55.0,1.6,22.0,153.0,475.31,379.42
2016,10,12,7,45,561.5,61.0,1.85,23.0,207.0,563.47,447.48
2016,10,12,8,0,637.0,67.0,2.1,24.0,261.0,655.41,514.95
2016,10,12,8,15,679.5,72.5,2.25,24.5,314.5,721.1,560.99
2016,10,12,8,30,722.0,78.0,2.4,25.0,368.0,781.44,601.75
2016,10,12,8,45,756.5,80.5,2.6,25.5,420.0,836.21,637.83
2016,10,12,9,0,791.0,83.0,2.8,26.0,472.0,889.47,672.13
2016,10,12,9,15,463.5,172.0,2.85,26.5,405.5,688.14,527.49
2016,10,12,9,30,136.0,261.0,2.9,27.0,339.0,430.41,330.36
2016,10,12,9,45,136.5,280.5,2.95,27.5,363.5,450.76,344.89
2016,10,12,10,0,137.0,300.0,3.0,28.0,388.0,470.3,357.47
2016,10,12,10,15,510.5,198.0,3.0,28.5,550.5,773.5,581.51
2016,10,12,10,30,884.0,96.0,3.0,29.0,713.0,1023.01,744.21
2016,10,12,10,45,891.5,97.5,3.05,29.5,739.0,1025.58,741.4
2016,10,12,11,0,899.0,99.0,3.1,30.0,765.0,1024.18,738.47
2016,10,12,11,15,903.5,100.0,3.1,30.0,783.0,1015.24,731.98
2016,10,12,11,30,908.0,101.0,3.1,30.0,801.0,1002.35,723.19
2016,10,12,11,45,909.5,101.5,3.1,30.5,810.0,982.16,708.43
2016,10,12,12,0,911.0,102.0,3.1,31.0,819.0,958.27,691.48
2016,10,12,12,15,911.0,102.0,3.05,31.0,819.5,928.89,672.14
2016,10,12,12,30,911.0,102.0,3.0,31.0,820.0,896.11,650.64
2016,10,12,12,45,909.5,101.5,3.0,31.5,812.0,858.34,624.9
2016,10,12,13,0,908.0,101.0,3.0,32.0,804.0,817.58,597.17
2016,10,12,13,15,903.5,100.0,2.95,32.0,787.0,771.31,566.56
2016,10,12,13,30,899.0,99.0,2.9,32.0,770.0,722.7,532.83
2016,10,12,13,45,892.5,97.5,2.85,32.5,744.5,670.22,493.85
2016,10,12,14,0,886.0,96.0,2.8,33.0,719.0,616.04,452.86
2016,10,12,14,15,875.5,94.0,2.75,32.5,686.5,557.83,409.68
2016,10,12,14,30,865.0,92.0,2.7,32.0,654.0,498.86,364.41
2016,10,12,14,45,849.5,90.5,2.65,32.0,614.0,437.76,315.36
2016,10,12,15,0,834.0,89.0,2.6,32.0,574.0,375.06,263.78
2016,10,12,15,15,814.5,86.0,2.5,32.0,528.0,311.71,210.78
2016,10,12,15,30,795.0,83.0,2.4,32.0,482.0,249.89,159.0
2016,10,12,15,45,767.0,79.5,2.3,32.0,432.0,188.08,109.73
2016,10,12,16,0,739.0,76.0,2.2,32.0,382.0,129.46,69.03
2016,10,12,16,15,699.5,71.0,1.9,31.0,328.5,72.74,43.24
2016,10,12,16,30,660.0,66.0,1.6,30.0,275.0,51.02,37.42
2016,10,12,16,45,597.5,59.5,1.35,29.5,221.5,46.67,33.81
2016,10,12,17,0,535.0,53.0,1.1,29.0,168.0,42.3,30.01
2016,10,12,17,15,435.5,43.0,1.05,28.0,118.0,34.81,23.4
2016,10,12,17,30,336.0,33.0,1.0,27.0,68.0,27.24,16.06
2016,10,12,17,45,168.0,16.5,1.0,26.5,34.0,13.5,0.0
2016,10,12,18,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,6,45,16.5,15.5,0.75,21.0,17.0,23.3,0.0
2016,10,13,7,0,33.0,31.0,0.9,21.0,34.0,72.14,48.23
2016,10,13,7,15,70.5,53.5,0.95,21.5,65.5,128.12,99.47
2016,10,13,7,30,108.0,76.0,1.0,22.0,97.0,184.94,147.8
2016,10,13,7,45,132.0,98.5,1.05,22.5,133.0,233.02,187.52
2016,10,13,8,0,156.0,121.0,1.1,23.0,169.0,282.17,226.74
2016,10,13,8,15,173.0,143.0,1.0,23.5,205.0,325.46,259.55
2016,10,13,8,30,190.0,165.0,0.9,24.0,241.0,369.08,291.38
2016,10,13,8,45,158.5,189.5,0.85,24.5,258.5,370.92,289.69
2016,10,13,9,0,127.0,214.0,0.8,25.0,276.0,370.1,286.17
2016,10,13,9,15,128.5,236.0,0.85,25.5,304.0,396.06,303.92
2016,10,13,9,30,130.0,258.0,0.9,26.0,332.0,421.29,320.68
2016,10,13,9,45,233.5,265.5,0.95,26.5,410.0,530.5,400.34
2016,10,13,10,0,337.0,273.0,1.0,27.0,488.0,663.62,491.95
2016,10,13,10,15,375.0,279.0,1.15,27.5,530.0,705.8,519.18
2016,10,13,10,30,413.0,285.0,1.3,28.0,572.0,746.41,545.98
2016,10,13,10,45,627.5,200.0,1.45,28.5,654.5,893.48,645.96
2016,10,13,11,0,842.0,115.0,1.6,29.0,737.0,997.12,709.7
2016,10,13,11,15,847.0,116.0,1.7,29.0,754.0,976.64,696.28
2016,10,13,11,30,852.0,117.0,1.8,29.0,771.0,964.9,689.82
2016,10,13,11,45,854.0,118.0,1.95,29.5,780.0,946.6,678.32
2016,10,13,12,0,856.0,119.0,2.1,30.0,789.0,924.78,664.56
2016,10,13,12,15,856.0,119.0,2.2,30.0,789.5,896.72,647.53
2016,10,13,12,30,856.0,119.0,2.3,30.0,790.0,865.47,628.34
2016,10,13,12,45,634.0,222.5,2.4,30.5,717.0,763.37,558.15
2016,10,13,13,0,412.0,326.0,2.5,31.0,644.0,639.05,468.78
2016,10,13,13,15,462.5,297.0,2.55,31.0,646.5,635.32,467.68
2016,10,13,13,30,513.0,268.0,2.6,31.0,649.0,615.49,454.43
2016,10,13,13,45,431.0,287.5,2.65,31.0,600.0,547.61,405.21
2016,10,13,14,0,349.0,307.0,2.7,31.0,551.0,480.37,356.16
2016,10,13,14,15,329.5,295.5,2.65,30.5,517.5,434.78,323.11
2016,10,13,14,30,310.0,284.0,2.6,30.0,484.0,390.95,290.6
2016,10,13,14,45,528.0,198.5,2.6,30.0,513.5,390.77,286.98
2016,10,13,15,0,746.0,113.0,2.6,30.0,543.0,361.97,258.04
2016,10,13,15,15,586.0,146.0,2.55,29.5,467.0,292.41,204.8
2016,10,13,15,30,426.0,179.0,2.5,29.0,391.0,236.81,164.49
2016,10,13,15,45,276.0,176.0,2.45,29.0,307.5,177.93,123.81
2016,10,13,16,0,126.0,173.0,2.4,29.0,224.0,139.74,101.26
2016,10,13,16,15,116.0,149.5,2.15,28.5,192.0,110.33,81.7
2016,10,13,16,30,106.0,126.0,1.9,28.0,160.0,91.52,71.76
2016,10,13,16,45,90.0,102.5,1.7,28.0,127.5,75.71,58.44
2016,10,13,17,0,74.0,79.0,1.5,28.0,95.0,59.44,44.46
2016,10,13,17,15,48.5,56.5,1.35,27.0,66.0,43.96,31.05
2016,10,13,17,30,23.0,34.0,1.2,26.0,37.0,27.14,15.81
2016,10,13,17,45,11.5,17.0,1.1,25.5,18.5,13.87,0.0
2016,10,13,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,6,45,104.5,15.5,0.85,20.5,24.5,77.11,0.0
2016,10,14,7,0,209.0,31.0,0.9,21.0,49.0,219.33,154.35
2016,10,14,7,15,317.5,43.5,0.95,21.5,94.0,319.94,252.34
2016,10,14,7,30,426.0,56.0,1.0,22.0,139.0,431.74,343.79
2016,10,14,7,45,484.0,66.5,1.05,22.5,189.0,509.15,403.74
2016,10,14,8,0,542.0,77.0,1.1,23.0,239.0,589.4,462.74
2016,10,14,8,15,588.0,83.5,1.15,23.5,290.5,656.41,509.41
2016,10,14,8,30,634.0,90.0,1.2,24.0,342.0,724.01,554.65
2016,10,14,8,45,317.0,99.5,1.3,24.5,225.5,444.33,349.54
2016,10,14,9,0,0.0,109.0,1.4,25.0,109.0,93.4,69.68
2016,10,14,9,15,0.0,110.5,1.35,25.5,110.5,94.06,70.39
2016,10,14,9,30,0.0,112.0,1.3,26.0,112.0,94.94,70.72
2016,10,14,9,45,2.5,152.0,1.3,26.5,153.5,134.77,101.8
2016,10,14,10,0,5.0,192.0,1.3,27.0,195.0,175.34,132.73
2016,10,14,10,15,167.5,249.0,1.25,27.5,364.5,437.94,333.18
2016,10,14,10,30,330.0,306.0,1.2,28.0,534.0,686.5,505.53
2016,10,14,10,45,581.0,212.0,1.15,28.5,631.0,858.64,620.1
2016,10,14,11,0,832.0,118.0,1.1,29.0,728.0,990.22,698.25
2016,10,14,11,15,837.5,119.0,1.05,29.0,745.5,982.42,690.11
2016,10,14,11,30,843.0,120.0,1.0,29.0,763.0,970.82,681.65
2016,10,14,11,45,668.5,207.5,1.0,29.5,721.5,883.4,625.85
2016,10,14,12,0,494.0,295.0,1.0,30.0,680.0,781.82,556.48
2016,10,14,12,15,473.0,304.0,0.95,30.0,672.5,750.76,536.06
2016,10,14,12,30,452.0,313.0,0.9,30.0,665.0,718.65,514.08
2016,10,14,12,45,657.0,212.0,0.9,30.0,718.0,772.1,553.42
2016,10,14,13,0,862.0,111.0,0.9,30.0,771.0,790.31,566.71
2016,10,14,13,15,637.5,210.5,0.9,30.0,692.5,689.05,496.87
2016,10,14,13,30,413.0,310.0,0.9,30.0,614.0,575.12,417.15
2016,10,14,13,45,626.5,207.5,0.9,30.0,651.5,605.64,440.93
2016,10,14,14,0,840.0,105.0,0.9,30.0,689.0,598.43,436.14
2016,10,14,14,15,829.5,103.0,0.95,30.0,657.0,541.6,394.4
2016,10,14,14,30,819.0,101.0,1.0,30.0,625.0,484.16,351.08
2016,10,14,14,45,805.0,98.0,1.05,30.0,586.5,424.05,304.18
2016,10,14,15,0,791.0,95.0,1.1,30.0,548.0,364.31,255.93
2016,10,14,15,15,770.5,92.0,1.15,30.0,503.5,303.35,205.7
2016,10,14,15,30,750.0,89.0,1.2,30.0,459.0,244.1,156.59
2016,10,14,15,45,720.5,85.0,1.25,30.0,410.0,184.58,109.5
2016,10,14,16,0,691.0,81.0,1.3,30.0,361.0,124.03,67.18
2016,10,14,16,15,649.0,75.5,1.2,29.5,309.0,69.56,42.07
2016,10,14,16,30,607.0,70.0,1.1,29.0,257.0,53.81,39.93
2016,10,14,16,45,543.5,62.5,1.05,28.5,205.0,48.86,35.79
2016,10,14,17,0,480.0,55.0,1.0,28.0,153.0,43.87,31.41
2016,10,14,17,15,377.0,43.5,0.95,27.0,106.0,35.22,23.75
2016,10,14,17,30,274.0,32.0,0.9,26.0,59.0,26.42,14.97
2016,10,14,17,45,137.0,16.0,0.9,25.5,29.5,13.66,0.0
2016,10,14,18,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,6,45,109.5,15.0,2.15,20.5,24.0,79.82,0.0
2016,10,15,7,0,219.0,30.0,2.4,21.0,48.0,223.5,155.17
2016,10,15,7,15,330.5,42.5,2.45,21.5,94.0,328.43,261.05
2016,10,15,7,30,442.0,55.0,2.5,22.0,140.0,443.02,356.65
2016,10,15,7,45,514.5,62.5,2.65,22.5,192.0,529.01,425.12
2016,10,15,8,0,587.0,70.0,2.8,23.0,244.0,618.65,493.1
2016,10,15,8,15,632.0,76.0,3.0,23.5,296.0,685.4,541.48
2016,10,15,8,30,677.0,82.0,3.2,24.0,348.0,752.65,588.61
2016,10,15,8,45,710.0,86.0,3.45,25.0,398.0,805.96,623.45
2016,10,15,9,0,743.0,90.0,3.7,26.0,448.0,852.45,652.67
2016,10,15,9,15,459.5,172.5,3.7,26.5,401.0,685.52,529.57
2016,10,15,9,30,176.0,255.0,3.7,27.0,354.0,464.41,358.63
2016,10,15,9,45,147.0,274.0,3.75,28.0,360.5,455.05,349.18
2016,10,15,10,0,118.0,293.0,3.8,29.0,367.0,444.29,337.98
2016,10,15,10,15,122.0,310.0,3.8,29.0,390.5,463.56,351.39
2016,10,15,10,30,126.0,327.0,3.8,29.0,414.0,482.05,364.07
2016,10,15,10,45,494.5,216.5,3.8,29.5,575.5,768.25,576.46
2016,10,15,11,0,863.0,106.0,3.8,30.0,737.0,994.85,727.1
2016,10,15,11,15,567.5,234.0,3.8,30.5,653.0,839.61,618.63
2016,10,15,11,30,272.0,362.0,3.8,31.0,569.0,655.34,483.25
2016,10,15,11,45,580.0,233.0,3.8,31.5,680.5,824.51,607.04
2016,10,15,12,0,888.0,104.0,3.8,32.0,792.0,937.51,681.35
2016,10,15,12,15,888.5,104.0,3.75,32.0,792.5,909.16,661.48
2016,10,15,12,30,889.0,104.0,3.7,32.0,793.0,877.47,640.47
2016,10,15,12,45,570.0,235.5,3.7,32.0,676.0,717.63,529.32
2016,10,15,13,0,251.0,367.0,3.7,32.0,559.0,540.78,399.53
2016,10,15,13,15,283.5,351.5,3.7,32.0,563.5,544.31,403.13
2016,10,15,13,30,316.0,336.0,3.7,32.0,568.0,532.3,394.83
2016,10,15,13,45,178.0,312.5,3.7,32.5,442.5,393.36,292.47
2016,10,15,14,0,40.0,289.0,3.7,33.0,317.0,271.72,201.39
2016,10,15,14,15,180.0,283.0,3.7,33.0,399.0,340.28,253.17
2016,10,15,14,30,320.0,277.0,3.7,33.0,481.0,390.02,288.25
2016,10,15,14,45,321.0,256.5,3.7,33.0,450.5,348.9,256.2
2016,10,15,15,0,322.0,236.0,3.7,33.0,420.0,307.72,223.72
2016,10,15,15,15,546.5,159.5,3.65,32.5,440.0,288.68,201.51
2016,10,15,15,30,771.0,83.0,3.6,32.0,460.0,243.33,155.51
2016,10,15,15,45,741.0,79.0,3.6,32.0,410.0,182.5,106.92
2016,10,15,16,0,711.0,75.0,3.6,32.0,360.0,125.15,67.12
2016,10,15,16,15,669.0,70.0,3.25,31.5,308.0,65.79,38.71
2016,10,15,16,30,627.0,65.0,2.9,31.0,256.0,50.27,36.63
2016,10,15,16,45,563.0,58.0,2.6,30.5,204.0,45.53,32.67
2016,10,15,17,0,499.0,51.0,2.3,30.0,152.0,40.77,28.49
2016,10,15,17,15,392.0,40.5,2.15,29.0,104.5,32.82,21.46
2016,10,15,17,30,285.0,30.0,2.0,28.0,57.0,24.78,13.19
2016,10,15,17,45,142.5,15.0,1.95,27.0,28.5,12.8,0.0
2016,10,15,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,16,6,45,100.0,15.0,2.3,22.5,23.5,74.08,0.0
2016,10,16,7,0,200.0,30.0,2.5,23.0,47.0,210.33,141.21
2016,10,16,7,15,316.5,43.5,2.75,23.5,93.0,317.88,250.66
2016,10,16,7,30,433.0,57.0,3.0,24.0,139.0,438.47,351.12
2016,10,16,7,45,513.5,64.0,3.3,24.5,192.0,530.31,424.36
2016,10,16,8,0,594.0,71.0,3.6,25.0,245.0,626.08,497.36
2016,10,16,8,15,640.0,77.0,3.75,25.5,297.5,693.96,546.36
2016,10,16,8,30,686.0,83.0,3.9,26.0,350.0,762.33,593.99
2016,10,16,8,45,726.0,85.0,4.1,26.5,402.0,819.66,632.5
2016,10,16,9,0,766.0,87.0,4.3,27.0,454.0,870.77,665.8
2016,10,16,9,15,788.0,90.0,4.25,27.5,499.5,909.85,689.03
2016,10,16,9,30,810.0,93.0,4.2,28.0,545.0,946.23,710.07
2016,10,16,9,45,832.5,92.5,4.2,28.5,586.5,975.72,726.47
2016,10,16,10,0,855.0,92.0,4.2,29.0,628.0,990.05,732.7
2016,10,16,10,15,866.0,94.0,4.15,29.5,661.5,1004.18,738.7
2016,10,16,10,30,877.0,96.0,4.1,30.0,695.0,1014.56,742.33
2016,10,16,10,45,888.5,95.5,4.1,30.5,721.5,1018.65,742.3
2016,10,16,11,0,900.0,95.0,4.1,31.0,748.0,1018.82,739.93
2016,10,16,11,15,904.5,95.5,4.05,31.5,766.0,1009.19,731.1
2016,10,16,11,30,909.0,96.0,4.0,32.0,784.0,995.66,720.01
2016,10,16,11,45,915.5,94.5,3.95,32.5,793.5,977.94,706.42
2016,10,16,12,0,922.0,93.0,3.9,33.0,803.0,956.34,690.51
2016,10,16,12,15,922.0,93.0,3.9,33.0,803.5,926.7,671.18
2016,10,16,12,30,922.0,93.0,3.9,33.0,804.0,893.65,649.66
2016,10,16,12,45,920.5,92.5,3.9,33.0,795.5,855.57,624.75
2016,10,16,13,0,919.0,92.0,3.9,33.0,787.0,814.48,597.73
2016,10,16,13,15,914.5,91.0,3.85,33.0,770.0,767.87,566.58
2016,10,16,13,30,910.0,90.0,3.8,33.0,753.0,718.91,532.41
2016,10,16,13,45,902.5,89.0,3.8,33.5,727.5,665.89,492.79
2016,10,16,14,0,895.0,88.0,3.8,34.0,702.0,611.27,451.16
2016,10,16,14,15,884.5,86.5,3.75,33.5,669.5,553.23,407.61
2016,10,16,14,30,874.0,85.0,3.7,33.0,637.0,494.42,361.98
2016,10,16,14,45,860.5,82.5,3.7,33.0,597.0,432.98,312.27
2016,10,16,15,0,847.0,80.0,3.7,33.0,557.0,371.67,261.27
2016,10,16,15,15,827.5,77.0,3.6,32.5,511.5,305.82,206.46
2016,10,16,15,30,808.0,74.0,3.5,32.0,466.0,243.51,154.24
2016,10,16,15,45,779.5,71.0,3.4,32.0,416.0,181.57,104.59
2016,10,16,16,0,751.0,68.0,3.3,32.0,366.0,122.82,63.87
2016,10,16,16,15,710.5,63.5,2.9,31.5,313.0,66.0,38.57
2016,10,16,16,30,670.0,59.0,2.5,31.0,260.0,50.26,36.62
2016,10,16,16,45,605.0,53.0,2.15,30.5,206.5,41.99,29.69
2016,10,16,17,0,540.0,47.0,1.8,30.0,153.0,37.81,26.0
2016,10,16,17,15,431.0,37.5,1.7,29.0,105.0,30.51,19.51
2016,10,16,17,30,322.0,28.0,1.6,28.0,57.0,23.19,11.59
2016,10,16,17,45,161.0,14.0,1.5,27.0,28.5,11.95,0.0
2016,10,16,18,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,17,6,45,89.0,15.0,3.1,22.5,22.0,67.4,0.0
2016,10,17,7,0,178.0,30.0,3.3,23.0,44.0,195.12,126.99
2016,10,17,7,15,293.0,44.0,3.55,23.5,89.5,302.76,238.82
2016,10,17,7,30,408.0,58.0,3.8,24.0,135.0,420.6,338.02
2016,10,17,7,45,494.5,65.0,4.05,24.5,188.0,516.53,415.22
2016,10,17,8,0,581.0,72.0,4.3,25.0,241.0,616.68,492.12
2016,10,17,8,15,627.5,78.0,4.4,25.5,293.0,684.56,541.49
2016,10,17,8,30,674.0,84.0,4.5,26.0,345.0,752.96,589.49
2016,10,17,8,45,719.5,84.5,4.65,27.0,397.0,813.01,629.1
2016,10,17,9,0,765.0,85.0,4.8,28.0,449.0,867.27,663.56
2016,10,17,9,15,531.5,160.5,4.8,28.5,425.5,741.66,570.91
2016,10,17,9,30,298.0,236.0,4.8,29.0,402.0,584.52,449.51
2016,10,17,9,45,577.0,163.0,4.85,29.5,513.0,809.75,615.49
2016,10,17,10,0,856.0,90.0,4.9,30.0,624.0,988.31,734.31
2016,10,17,10,15,867.5,92.0,4.9,30.0,657.5,1002.92,741.4
2016,10,17,10,30,879.0,94.0,4.9,30.0,691.0,1013.8,747.22
2016,10,17,10,45,890.0,93.5,4.9,30.5,717.5,1017.35,746.81
2016,10,17,11,0,901.0,93.0,4.9,31.0,744.0,1016.98,744.04
2016,10,17,11,15,906.0,94.0,4.9,31.5,762.0,1008.41,736.08
2016,10,17,11,30,911.0,95.0,4.9,32.0,780.0,995.89,725.78
2016,10,17,11,45,912.5,95.5,4.9,32.5,788.5,975.59,710.56
2016,10,17,12,0,914.0,96.0,4.9,33.0,797.0,951.6,693.11
2016,10,17,12,15,914.5,96.0,4.85,33.0,797.5,922.58,673.55
2016,10,17,12,30,915.0,96.0,4.8,33.0,798.0,890.14,651.79
2016,10,17,12,45,913.5,95.5,4.8,33.0,790.0,852.26,626.68
2016,10,17,13,0,912.0,95.0,4.8,33.0,782.0,811.41,599.47
2016,10,17,13,15,907.5,94.0,4.7,33.0,765.0,765.07,567.82
2016,10,17,13,30,903.0,93.0,4.6,33.0,748.0,716.39,533.17
2016,10,17,13,45,896.5,91.5,4.6,33.5,723.0,663.85,493.53
2016,10,17,14,0,890.0,90.0,4.6,34.0,698.0,609.63,451.84
2016,10,17,14,15,880.0,88.5,4.55,33.5,665.0,552.12,408.36
2016,10,17,14,30,870.0,87.0,4.5,33.0,632.0,493.8,362.77
2016,10,17,14,45,852.0,86.0,4.45,33.0,591.5,432.08,312.57
2016,10,17,15,0,834.0,85.0,4.4,33.0,551.0,369.16,260.25
2016,10,17,15,15,813.5,82.0,4.25,33.0,505.5,305.82,206.78
2016,10,17,15,30,793.0,79.0,4.1,33.0,460.0,244.13,154.83
2016,10,17,15,45,764.0,75.5,4.0,33.0,410.0,182.63,105.75
2016,10,17,16,0,735.0,72.0,3.9,33.0,360.0,124.43,65.57
2016,10,17,16,15,693.0,67.0,3.45,32.0,307.5,68.24,40.66
2016,10,17,16,30,651.0,62.0,3.0,31.0,255.0,48.38,35.04
2016,10,17,16,45,586.5,55.0,2.6,30.5,202.0,43.52,30.96
2016,10,17,17,0,522.0,48.0,2.2,30.0,149.0,38.62,26.64
2016,10,17,17,15,411.5,37.5,2.1,29.0,101.0,30.53,19.46
2016,10,17,17,30,301.0,27.0,2.0,28.0,53.0,22.35,10.48
2016,10,17,17,45,150.5,13.5,1.9,27.0,26.5,11.52,0.0
2016,10,17,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,6,45,24.0,13.5,3.35,23.5,15.5,26.26,0.0
2016,10,18,7,0,48.0,27.0,3.5,24.0,31.0,75.61,43.98
2016,10,18,7,15,96.0,48.5,3.75,24.0,64.0,141.63,109.24
2016,10,18,7,30,144.0,70.0,4.0,24.0,97.0,220.93,176.68
2016,10,18,7,45,186.5,89.0,4.25,24.5,135.5,281.2,227.35
2016,10,18,8,0,229.0,108.0,4.5,25.0,174.0,344.4,278.89
2016,10,18,8,15,243.0,130.0,4.6,25.5,212.0,389.33,313.68
2016,10,18,8,30,257.0,152.0,4.7,26.0,250.0,433.9,347.14
2016,10,18,8,45,261.5,176.0,4.85,26.5,288.0,471.75,374.41
2016,10,18,9,0,266.0,200.0,5.0,27.0,326.0,508.29,400.14
2016,10,18,9,15,530.0,148.5,5.0,27.5,430.5,725.48,564.37
2016,10,18,9,30,794.0,97.0,5.0,28.0,535.0,934.92,708.78
2016,10,18,9,45,814.5,98.0,5.0,28.5,575.5,964.03,724.15
2016,10,18,10,0,835.0,99.0,5.0,29.0,616.0,989.87,738.32
2016,10,18,10,15,527.0,209.5,4.95,29.5,542.0,803.58,605.92
2016,10,18,10,30,219.0,320.0,4.9,30.0,468.0,569.56,429.9
2016,10,18,10,45,331.0,304.0,4.85,30.5,537.0,679.48,510.34
2016,10,18,11,0,443.0,288.0,4.8,31.0,606.0,784.8,583.62
2016,10,18,11,15,355.0,322.5,4.7,31.0,581.5,705.54,524.73
2016,10,18,11,30,267.0,357.0,4.6,31.0,557.0,646.0,479.79
2016,10,18,11,45,364.0,329.5,4.55,31.5,605.5,696.25,516.39
2016,10,18,12,0,461.0,302.0,4.5,32.0,654.0,757.99,559.25
2016,10,18,12,15,457.5,303.5,4.4,32.0,653.0,736.15,543.09
2016,10,18,12,30,454.0,305.0,4.3,32.0,652.0,712.52,526.13
2016,10,18,12,45,355.5,332.0,4.25,32.5,602.0,621.94,459.84
2016,10,18,13,0,257.0,359.0,4.2,33.0,552.0,550.78,406.69
2016,10,18,13,15,309.0,338.0,4.1,33.0,565.0,550.93,407.76
2016,10,18,13,30,361.0,317.0,4.0,33.0,578.0,546.11,404.64
2016,10,18,13,45,330.0,312.5,3.95,33.0,544.0,498.19,369.47
2016,10,18,14,0,299.0,308.0,3.9,33.0,510.0,452.63,335.81
2016,10,18,14,15,436.0,250.0,3.8,33.0,529.5,458.14,339.45
2016,10,18,14,30,573.0,192.0,3.7,33.0,549.0,442.41,325.6
2016,10,18,14,45,566.0,179.5,3.65,33.0,513.5,389.91,283.9
2016,10,18,15,0,559.0,167.0,3.6,33.0,478.0,337.68,241.54
2016,10,18,15,15,378.0,186.5,3.45,32.5,389.0,259.95,184.53
2016,10,18,15,30,197.0,206.0,3.3,32.0,300.0,205.23,147.38
2016,10,18,15,45,451.0,141.0,3.2,32.0,324.5,179.18,116.43
2016,10,18,16,0,705.0,76.0,3.1,32.0,349.0,120.65,64.0
2016,10,18,16,15,661.0,70.5,2.75,31.0,297.0,65.53,39.18
2016,10,18,16,30,617.0,65.0,2.4,30.0,245.0,50.49,36.97
2016,10,18,16,45,546.5,58.0,2.1,29.5,193.0,45.73,32.95
2016,10,18,17,0,476.0,51.0,1.8,29.0,141.0,40.99,28.71
2016,10,18,17,15,362.0,39.5,1.9,28.5,94.5,32.18,20.8
2016,10,18,17,30,248.0,28.0,2.0,28.0,48.0,23.25,10.48
2016,10,18,17,45,124.0,14.0,2.1,27.5,24.0,11.95,0.0
2016,10,18,18,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,6,45,89.0,13.5,2.1,23.5,20.0,66.22,0.0
2016,10,19,7,0,178.0,27.0,2.3,24.0,40.0,188.23,112.0
2016,10,19,7,15,295.0,40.5,2.4,24.0,84.5,299.74,234.34
2016,10,19,7,30,412.0,54.0,2.5,24.0,129.0,419.88,335.22
2016,10,19,7,45,270.0,83.0,2.65,24.5,138.5,339.08,273.07
2016,10,19,8,0,128.0,112.0,2.8,25.0,148.0,249.56,200.04
2016,10,19,8,15,397.5,96.0,2.9,25.5,241.5,498.39,399.61
2016,10,19,8,30,667.0,80.0,3.0,26.0,335.0,741.47,576.81
2016,10,19,8,45,479.0,135.5,3.15,26.5,331.5,643.84,502.54
2016,10,19,9,0,291.0,191.0,3.3,27.0,328.0,520.91,406.39
2016,10,19,9,15,538.0,142.0,3.3,27.5,426.0,725.2,558.09
2016,10,19,9,30,785.0,93.0,3.3,28.0,524.0,920.81,689.54
2016,10,19,9,45,803.5,94.5,3.3,28.5,563.5,948.34,703.27
2016,10,19,10,0,822.0,96.0,3.3,29.0,603.0,972.65,716.12
2016,10,19,10,15,833.5,98.0,3.3,29.0,635.5,987.02,723.9
2016,10,19,10,30,845.0,100.0,3.3,29.0,668.0,985.61,721.55
2016,10,19,10,45,631.5,198.5,3.3,29.5,632.0,894.47,658.79
2016,10,19,11,0,418.0,297.0,3.3,30.0,596.0,750.24,554.82
2016,10,19,11,15,382.5,316.0,3.3,30.0,594.5,725.55,536.99
2016,10,19,11,30,347.0,335.0,3.3,30.0,593.0,699.64,517.58
2016,10,19,11,45,378.0,329.5,3.35,30.5,614.0,709.56,524.02
2016,10,19,12,0,409.0,324.0,3.4,31.0,635.0,716.59,528.22
2016,10,19,12,15,394.5,329.5,3.4,31.0,629.0,691.37,510.07
2016,10,19,12,30,380.0,335.0,3.4,31.0,623.0,665.27,491.45
