Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,12,45,393.5,326.5,3.4,31.0,622.0,647.58,479.36
2016,10,19,13,0,407.0,318.0,3.4,31.0,621.0,627.72,465.55
2016,10,19,13,15,436.5,297.0,3.35,31.0,615.5,615.91,457.29
2016,10,19,13,30,466.0,276.0,3.3,31.0,610.0,589.8,438.8
2016,10,19,13,45,456.5,270.0,3.25,31.0,587.5,548.43,408.51
2016,10,19,14,0,447.0,264.0,3.2,31.0,565.0,506.96,377.69
2016,10,19,14,15,446.0,250.5,3.1,30.5,538.5,463.77,345.73
2016,10,19,14,30,445.0,237.0,3.0,30.0,512.0,420.12,312.53
2016,10,19,14,45,398.0,230.5,2.95,30.0,464.5,359.36,265.76
2016,10,19,15,0,351.0,224.0,2.9,30.0,417.0,308.44,226.04
2016,10,19,15,15,332.5,206.5,2.7,29.5,377.0,262.41,189.61
2016,10,19,15,30,314.0,189.0,2.5,29.0,337.0,218.74,155.02
2016,10,19,15,45,302.0,169.5,2.35,29.0,299.0,177.14,122.34
2016,10,19,16,0,290.0,150.0,2.2,29.0,261.0,137.35,93.47
2016,10,19,16,15,421.5,111.5,1.9,28.5,246.5,88.09,60.62
2016,10,19,16,30,553.0,73.0,1.6,28.0,232.0,56.36,42.23
2016,10,19,16,45,484.5,64.0,1.35,28.0,182.0,50.33,37.03
2016,10,19,17,0,416.0,55.0,1.1,28.0,132.0,44.22,31.51
2016,10,19,17,15,301.5,41.5,1.1,27.5,87.5,32.06,20.73
2016,10,19,17,30,187.0,28.0,1.1,27.0,43.0,21.74,8.74
2016,10,19,17,45,93.5,14.0,1.1,26.5,21.5,11.95,0.0
2016,10,19,18,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,20,6,45,39.0,14.0,1.85,22.0,17.0,35.94,0.0
2016,10,20,7,0,78.0,28.0,2.2,22.0,34.0,110.04,59.98
2016,10,20,7,15,177.5,47.5,2.5,22.0,75.0,213.59,167.34
2016,10,20,7,30,277.0,67.0,2.8,22.0,116.0,333.57,268.85
2016,10,20,7,45,346.5,81.0,3.15,22.5,164.5,415.46,337.03
2016,10,20,8,0,416.0,95.0,3.5,23.0,213.0,502.24,406.55
2016,10,20,8,15,212.0,114.0,3.8,23.0,174.5,340.56,276.61
2016,10,20,8,30,8.0,133.0,4.1,23.0,136.0,132.41,103.36
2016,10,20,8,45,105.5,166.5,4.4,23.5,215.5,294.65,236.61
2016,10,20,9,0,203.0,200.0,4.7,24.0,295.0,428.52,342.49
2016,10,20,9,15,267.0,212.0,4.9,24.0,350.0,525.56,416.92
2016,10,20,9,30,331.0,224.0,5.1,24.0,405.0,603.34,475.86
2016,10,20,9,45,336.5,242.0,5.35,24.5,437.5,630.18,493.83
2016,10,20,10,0,342.0,260.0,5.6,25.0,470.0,655.31,510.63
2016,10,20,10,15,183.5,258.0,5.7,25.0,371.5,466.54,364.93
2016,10,20,10,30,25.0,256.0,5.8,25.0,273.0,257.86,199.3
2016,10,20,10,45,26.0,267.0,5.95,25.5,285.0,267.74,206.6
2016,10,20,11,0,27.0,278.0,6.1,26.0,297.0,277.52,213.49
2016,10,20,11,15,34.5,296.5,6.2,26.0,321.5,321.88,247.46
2016,10,20,11,30,42.0,315.0,6.3,26.0,346.0,345.03,265.05
2016,10,20,11,45,132.0,341.5,6.4,26.5,441.0,472.18,363.0
2016,10,20,12,0,222.0,368.0,6.5,27.0,536.0,573.91,439.47
2016,10,20,12,15,403.5,310.5,6.55,27.0,615.5,679.94,521.51
2016,10,20,12,30,585.0,253.0,6.6,27.0,695.0,773.53,592.56
2016,10,20,12,45,719.5,186.0,6.65,27.5,723.0,795.96,609.92
2016,10,20,13,0,854.0,119.0,6.7,28.0,751.0,795.45,609.58
2016,10,20,13,15,571.0,224.5,6.7,28.0,643.0,647.13,496.94
2016,10,20,13,30,288.0,330.0,6.7,28.0,535.0,508.53,389.13
2016,10,20,13,45,567.0,218.0,6.75,28.0,604.0,571.97,440.1
2016,10,20,14,0,846.0,106.0,6.8,28.0,673.0,599.81,461.41
2016,10,20,14,15,835.0,104.0,6.75,28.0,640.5,542.55,415.05
2016,10,20,14,30,824.0,102.0,6.7,28.0,608.0,484.75,367.3
2016,10,20,14,45,808.5,99.5,6.7,28.0,569.0,424.4,316.47
2016,10,20,15,0,793.0,97.0,6.7,28.0,530.0,364.59,264.91
2016,10,20,15,15,771.5,93.5,6.6,27.5,485.5,303.04,211.86
2016,10,20,15,30,750.0,90.0,6.5,27.0,441.0,243.36,160.5
2016,10,20,15,45,726.0,84.0,6.4,26.5,392.5,179.46,108.19
2016,10,20,16,0,702.0,78.0,6.3,26.0,344.0,121.74,66.96
2016,10,20,16,15,659.0,72.0,5.95,25.5,292.5,66.51,41.24
2016,10,20,16,30,616.0,66.0,5.6,25.0,241.0,51.47,38.64
2016,10,20,16,45,555.0,57.0,5.35,25.0,189.5,45.2,33.12
2016,10,20,17,0,494.0,48.0,5.1,25.0,138.0,38.78,27.28
2016,10,20,17,15,380.0,36.5,4.8,24.0,91.5,29.85,19.14
2016,10,20,17,30,266.0,25.0,4.5,23.0,45.0,20.78,7.35
2016,10,20,17,45,133.0,12.5,4.2,22.5,22.5,10.67,0.0
2016,10,20,18,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,6,45,187.5,11.0,2.8,12.5,23.5,124.82,0.0
2016,10,21,7,0,375.0,22.0,3.0,13.0,47.0,302.31,167.15
2016,10,21,7,15,495.0,31.0,3.2,13.5,97.5,425.29,343.45
2016,10,21,7,30,615.0,40.0,3.4,14.0,148.0,549.44,451.12
2016,10,21,7,45,682.5,45.5,3.6,15.0,204.0,635.85,521.73
2016,10,21,8,0,750.0,51.0,3.8,16.0,260.0,724.93,590.24
2016,10,21,8,15,790.5,55.0,3.95,16.5,315.0,790.56,638.65
2016,10,21,8,30,831.0,59.0,4.1,17.0,370.0,855.85,684.86
2016,10,21,8,45,859.5,61.5,4.3,18.0,422.5,896.93,710.89
2016,10,21,9,0,888.0,64.0,4.5,19.0,475.0,945.75,742.24
2016,10,21,9,15,906.5,66.5,4.4,19.5,522.5,982.56,763.38
2016,10,21,9,30,925.0,69.0,4.3,20.0,570.0,1016.33,782.45
2016,10,21,9,45,939.0,70.5,4.25,20.5,611.5,1040.91,795.27
2016,10,21,10,0,953.0,72.0,4.2,21.0,653.0,1061.8,805.58
2016,10,21,10,15,962.5,73.5,4.1,21.0,687.0,1074.23,811.46
2016,10,21,10,30,972.0,75.0,4.0,21.0,721.0,1082.55,814.76
2016,10,21,10,45,978.5,75.5,3.9,21.5,747.0,1082.4,811.02
2016,10,21,11,0,985.0,76.0,3.8,22.0,773.0,1078.02,804.75
2016,10,21,11,15,989.0,77.0,3.7,22.0,791.0,1067.51,796.2
2016,10,21,11,30,993.0,78.0,3.6,22.0,809.0,1052.77,785.08
2016,10,21,11,45,994.0,78.5,3.55,22.5,818.0,1030.44,768.03
2016,10,21,12,0,995.0,79.0,3.5,23.0,827.0,1004.14,748.57
2016,10,21,12,15,995.0,79.0,3.45,23.0,827.0,972.53,727.16
2016,10,21,12,30,995.0,79.0,3.4,23.0,827.0,937.26,703.35
2016,10,21,12,45,992.5,79.0,3.35,23.5,817.5,896.42,674.43
2016,10,21,13,0,990.0,79.0,3.3,24.0,808.0,852.43,643.37
2016,10,21,13,15,985.5,78.5,3.25,24.0,790.0,803.49,610.02
2016,10,21,13,30,981.0,78.0,3.2,24.0,772.0,751.98,573.7
2016,10,21,13,45,974.0,77.0,3.15,24.0,745.5,696.07,531.82
2016,10,21,14,0,967.0,76.0,3.1,24.0,719.0,638.32,487.46
2016,10,21,14,15,957.5,74.5,3.05,24.0,685.0,577.23,439.29
2016,10,21,14,30,948.0,73.0,3.0,24.0,651.0,515.11,388.81
2016,10,21,14,45,934.0,71.0,2.95,24.0,609.5,449.97,334.44
2016,10,21,15,0,920.0,69.0,2.9,24.0,568.0,384.9,278.56
2016,10,21,15,15,901.0,67.0,2.8,23.5,521.0,318.78,221.3
2016,10,21,15,30,882.0,65.0,2.7,23.0,474.0,253.89,164.97
2016,10,21,15,45,855.0,62.0,2.65,23.0,422.0,188.42,110.74
2016,10,21,16,0,828.0,59.0,2.6,23.0,370.0,121.45,62.58
2016,10,21,16,15,787.5,55.0,2.25,22.5,315.0,60.44,35.3
2016,10,21,16,30,747.0,51.0,1.9,22.0,260.0,44.58,33.18
2016,10,21,16,45,682.5,45.0,1.55,21.5,204.5,39.7,28.88
2016,10,21,17,0,618.0,39.0,1.2,21.0,149.0,34.81,24.38
2016,10,21,17,15,499.5,30.5,1.15,20.0,98.5,27.42,17.44
2016,10,21,17,30,381.0,22.0,1.1,19.0,48.0,20.07,5.95
2016,10,21,17,45,190.5,11.0,1.1,18.0,24.0,9.39,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,6,45,182.5,10.5,0.75,11.5,22.5,121.4,0.0
2016,10,22,7,0,365.0,21.0,0.7,12.0,45.0,294.0,145.91
2016,10,22,7,15,486.5,30.5,0.75,12.5,95.0,418.77,332.27
2016,10,22,7,30,608.0,40.0,0.8,13.0,145.0,544.13,437.14
2016,10,22,7,45,673.5,46.0,0.9,13.5,200.5,629.32,504.71
2016,10,22,8,0,739.0,52.0,1.0,14.0,256.0,717.03,570.31
2016,10,22,8,15,780.0,56.0,1.1,15.0,311.0,782.72,615.59
2016,10,22,8,30,821.0,60.0,1.2,16.0,366.0,848.07,658.61
2016,10,22,8,45,848.0,63.5,1.35,17.0,418.0,888.86,683.82
2016,10,22,9,0,875.0,67.0,1.5,18.0,470.0,937.21,713.67
2016,10,22,9,15,894.5,69.5,1.65,19.0,517.0,974.59,735.39
2016,10,22,9,30,914.0,72.0,1.8,20.0,564.0,1009.01,754.91
2016,10,22,9,45,927.0,74.5,1.95,21.0,605.0,1033.64,767.82
2016,10,22,10,0,940.0,77.0,2.1,22.0,646.0,1054.57,778.35
2016,10,22,10,15,950.0,78.5,2.1,22.5,680.0,1067.3,783.2
2016,10,22,10,30,960.0,80.0,2.1,23.0,714.0,1075.98,785.69
2016,10,22,10,45,965.5,81.5,2.1,23.5,740.5,1075.98,782.85
2016,10,22,11,0,971.0,83.0,2.1,24.0,767.0,1071.78,777.66
2016,10,22,11,15,975.5,84.0,2.1,24.0,784.5,1061.78,770.55
2016,10,22,11,30,980.0,85.0,2.1,24.0,802.0,1047.6,761.02
2016,10,22,11,45,980.5,86.0,2.1,24.5,811.0,1025.51,745.17
2016,10,22,12,0,981.0,87.0,2.1,25.0,820.0,999.51,727.05
2016,10,22,12,15,981.0,87.0,2.1,25.0,819.5,968.17,707.01
2016,10,22,12,30,981.0,87.0,2.1,25.0,819.0,933.23,684.65
2016,10,22,12,45,978.0,87.0,2.15,25.5,810.0,892.38,657.53
2016,10,22,13,0,975.0,87.0,2.2,26.0,801.0,848.46,628.24
2016,10,22,13,15,970.0,86.5,2.2,26.0,783.0,799.7,596.27
2016,10,22,13,30,965.0,86.0,2.2,26.0,765.0,748.47,561.06
2016,10,22,13,45,957.0,85.0,2.2,26.0,738.5,692.63,520.52
2016,10,22,14,0,949.0,84.0,2.2,26.0,712.0,635.1,477.57
2016,10,22,14,15,939.0,82.5,2.2,26.0,678.0,574.63,431.09
2016,10,22,14,30,929.0,81.0,2.2,26.0,644.0,513.24,382.32
2016,10,22,14,45,913.0,79.5,2.25,26.0,602.5,448.76,329.74
2016,10,22,15,0,897.0,78.0,2.3,26.0,561.0,384.6,275.73
2016,10,22,15,15,877.0,75.0,2.25,25.5,513.5,318.61,219.6
2016,10,22,15,30,857.0,72.0,2.2,25.0,466.0,250.91,162.0
2016,10,22,15,45,827.5,69.0,2.2,25.0,414.0,186.05,109.05
2016,10,22,16,0,798.0,66.0,2.2,25.0,362.0,124.49,65.66
2016,10,22,16,15,755.0,61.0,1.9,24.0,307.0,64.53,38.86
2016,10,22,16,30,712.0,56.0,1.6,23.0,252.0,48.56,36.46
2016,10,22,16,45,642.5,49.5,1.3,22.0,197.0,43.43,32.02
2016,10,22,17,0,573.0,43.0,1.0,21.0,142.0,35.16,24.65
2016,10,22,17,15,450.0,32.5,1.05,20.0,93.0,26.8,16.82
2016,10,22,17,30,327.0,22.0,1.1,19.0,44.0,18.37,3.57
2016,10,22,17,45,163.5,11.0,1.15,18.5,22.0,9.39,0.0
2016,10,22,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,9.0,1.95,13.5,9.0,7.68,0.0
2016,10,23,7,0,0.0,18.0,2.2,14.0,18.0,14.87,0.99
2016,10,23,7,15,5.5,38.5,2.25,14.5,39.5,42.78,29.46
2016,10,23,7,30,11.0,59.0,2.3,15.0,61.0,67.98,51.87
2016,10,23,7,45,20.5,81.0,2.35,15.5,86.0,109.01,87.26
2016,10,23,8,0,30.0,103.0,2.4,16.0,111.0,140.83,114.43
2016,10,23,8,15,37.0,124.0,2.35,16.5,136.0,169.12,137.92
2016,10,23,8,30,44.0,145.0,2.3,17.0,161.0,197.56,160.96
2016,10,23,8,45,160.5,165.5,2.3,17.5,237.0,346.14,283.65
2016,10,23,9,0,277.0,186.0,2.3,18.0,313.0,502.61,405.93
2016,10,23,9,15,366.0,188.5,2.5,18.5,373.5,592.86,474.0
2016,10,23,9,30,455.0,191.0,2.7,19.0,434.0,708.21,558.32
2016,10,23,9,45,446.5,210.5,2.9,20.0,464.0,724.65,566.12
2016,10,23,10,0,438.0,230.0,3.1,21.0,494.0,738.32,572.62
2016,10,23,10,15,367.5,263.0,3.15,21.5,492.5,681.59,527.9
2016,10,23,10,30,297.0,296.0,3.2,22.0,491.0,644.02,496.9
2016,10,23,10,45,590.0,200.5,3.3,22.5,607.0,853.43,652.06
2016,10,23,11,0,883.0,105.0,3.4,23.0,723.0,1009.39,755.31
2016,10,23,11,15,887.5,106.0,3.4,23.0,740.0,1000.18,747.01
2016,10,23,11,30,892.0,107.0,3.4,23.0,757.0,987.15,737.77
2016,10,23,11,45,750.0,172.5,3.45,23.5,723.5,920.26,691.25
2016,10,23,12,0,608.0,238.0,3.5,24.0,690.0,826.89,624.72
2016,10,23,12,15,747.5,175.0,3.5,24.0,730.5,869.42,656.39
2016,10,23,12,30,887.0,112.0,3.5,24.0,771.0,878.97,662.71
2016,10,23,12,45,445.0,144.5,3.5,24.5,475.0,530.29,410.92
2016,10,23,13,0,3.0,177.0,3.5,25.0,179.0,152.19,114.79
2016,10,23,13,15,184.5,240.5,3.45,25.0,369.5,368.97,286.05
2016,10,23,13,30,366.0,304.0,3.4,25.0,560.0,538.03,412.22
2016,10,23,13,45,282.0,307.5,3.4,25.0,500.5,464.24,355.44
2016,10,23,14,0,198.0,311.0,3.4,25.0,441.0,390.71,299.57
2016,10,23,14,15,518.5,204.0,3.3,25.0,521.5,461.9,353.64
2016,10,23,14,30,839.0,97.0,3.2,25.0,602.0,486.04,367.42
2016,10,23,14,45,604.0,154.0,3.1,25.0,505.0,386.92,289.97
2016,10,23,15,0,369.0,211.0,3.0,25.0,408.0,304.5,227.44
2016,10,23,15,15,567.5,147.0,2.65,24.5,420.0,283.96,203.45
2016,10,23,15,30,766.0,83.0,2.3,24.0,432.0,240.43,158.08
2016,10,23,15,45,737.0,78.5,2.0,23.5,383.0,180.12,108.84
2016,10,23,16,0,708.0,74.0,1.7,23.0,334.0,119.08,65.2
2016,10,23,16,15,661.0,68.0,1.6,22.5,281.5,63.6,39.46
2016,10,23,16,30,614.0,62.0,1.5,22.0,229.0,48.62,36.67
2016,10,23,16,45,543.5,54.0,1.45,21.5,177.5,42.98,31.68
2016,10,23,17,0,473.0,46.0,1.4,21.0,126.0,37.29,26.42
2016,10,23,17,15,346.0,34.5,1.4,20.5,81.0,28.29,17.9
2016,10,23,17,30,219.0,23.0,1.4,20.0,36.0,19.18,2.08
2016,10,23,17,45,109.5,11.5,1.45,20.0,18.0,9.82,0.0
2016,10,23,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,10.5,1.1,17.5,10.5,8.96,0.0
2016,10,24,7,0,0.0,21.0,1.2,18.0,21.0,20.31,1.68
2016,10,24,7,15,40.5,41.5,1.4,18.5,48.5,94.23,70.71
2016,10,24,7,30,81.0,62.0,1.6,19.0,76.0,149.7,119.62
2016,10,24,7,45,102.5,84.5,1.85,20.0,108.5,195.7,158.74
2016,10,24,8,0,124.0,107.0,2.1,21.0,141.0,242.23,197.09
2016,10,24,8,15,139.0,129.0,2.15,21.5,174.0,283.0,229.69
2016,10,24,8,30,154.0,151.0,2.2,22.0,207.0,323.98,261.47
2016,10,24,8,45,176.0,172.5,2.25,23.0,245.0,370.82,296.59
2016,10,24,9,0,198.0,194.0,2.3,24.0,283.0,417.92,330.84
2016,10,24,9,15,177.0,216.5,2.25,24.5,302.5,424.46,332.92
2016,10,24,9,30,156.0,239.0,2.2,25.0,322.0,429.23,333.82
2016,10,24,9,45,483.0,169.0,2.2,25.5,452.5,712.27,546.14
2016,10,24,10,0,810.0,99.0,2.2,26.0,583.0,962.1,711.49
2016,10,24,10,15,528.0,201.0,2.2,26.5,523.5,794.1,593.25
2016,10,24,10,30,246.0,303.0,2.2,27.0,464.0,579.16,435.84
2016,10,24,10,45,246.0,316.0,2.2,27.5,482.0,587.77,441.55
2016,10,24,11,0,246.0,329.0,2.2,28.0,500.0,595.12,444.92
2016,10,24,11,15,555.0,217.0,2.2,28.0,615.5,807.0,598.04
2016,10,24,11,30,864.0,105.0,2.2,28.0,731.0,957.44,695.87
2016,10,24,11,45,846.5,116.0,2.25,28.5,735.0,942.4,683.38
2016,10,24,12,0,829.0,127.0,2.3,29.0,739.0,913.23,663.49
2016,10,24,12,15,829.0,127.0,2.25,29.0,739.0,885.02,644.81
2016,10,24,12,30,829.0,127.0,2.2,29.0,739.0,853.69,624.11
2016,10,24,12,45,826.0,126.5,2.2,29.0,730.0,816.43,599.87
2016,10,24,13,0,823.0,126.0,2.2,29.0,721.0,776.57,573.79
2016,10,24,13,15,571.5,219.5,2.2,29.0,628.5,642.02,477.41
2016,10,24,13,30,320.0,313.0,2.2,29.0,536.0,515.32,384.32
2016,10,24,13,45,557.0,216.0,2.2,29.5,587.0,563.33,420.85
2016,10,24,14,0,794.0,119.0,2.2,30.0,638.0,580.57,432.21
2016,10,24,14,15,488.5,197.5,2.2,29.5,512.0,440.6,328.99
2016,10,24,14,30,183.0,276.0,2.2,29.0,386.0,321.92,241.39
2016,10,24,14,45,456.0,192.5,2.25,29.0,440.5,355.81,263.46
2016,10,24,15,0,729.0,109.0,2.3,29.0,495.0,349.93,250.48
2016,10,24,15,15,482.0,149.0,2.3,29.0,395.5,261.55,184.94
2016,10,24,15,30,235.0,189.0,2.3,29.0,296.0,201.79,144.98
2016,10,24,15,45,421.5,139.0,2.3,29.0,303.5,173.35,114.56
2016,10,24,16,0,608.0,89.0,2.3,29.0,311.0,122.15,69.85
2016,10,24,16,15,556.5,82.0,2.05,28.0,260.5,72.13,46.61
2016,10,24,16,30,505.0,75.0,1.8,27.0,210.0,58.34,44.08
2016,10,24,16,45,429.5,64.5,1.55,26.5,161.0,51.14,37.84
2016,10,24,17,0,354.0,54.0,1.3,26.0,112.0,41.35,29.17
2016,10,24,17,15,234.0,38.5,1.3,25.0,71.0,29.67,18.49
2016,10,24,17,30,114.0,23.0,1.3,24.0,30.0,17.84,0.0
2016,10,24,17,45,57.0,11.5,1.3,23.5,15.0,9.82,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,6,45,44.0,11.0,0.9,16.5,13.5,36.54,0.0
2016,10,25,7,0,88.0,22.0,1.0,17.0,27.0,103.14,22.25
2016,10,25,7,15,171.0,39.5,1.2,17.5,63.0,214.3,166.98
2016,10,25,7,30,254.0,57.0,1.4,18.0,99.0,304.03,246.41
2016,10,25,7,45,302.5,74.0,1.6,19.0,142.0,372.46,303.77
2016,10,25,8,0,351.0,91.0,1.8,20.0,185.0,443.89,360.92
2016,10,25,8,15,388.5,104.0,1.85,20.5,228.5,502.71,406.15
2016,10,25,8,30,426.0,117.0,1.9,21.0,272.0,562.62,450.45
2016,10,25,8,45,420.5,138.0,2.0,22.0,309.0,593.19,469.88
2016,10,25,9,0,415.0,159.0,2.1,23.0,346.0,621.14,486.97
2016,10,25,9,15,612.0,124.0,2.1,23.0,431.0,785.3,604.39
2016,10,25,9,30,809.0,89.0,2.1,23.0,516.0,937.31,705.19
2016,10,25,9,45,827.5,91.0,2.1,23.5,556.0,965.44,719.09
2016,10,25,10,0,846.0,93.0,2.1,24.0,596.0,990.26,732.01
2016,10,25,10,15,599.5,186.0,2.1,24.0,552.0,856.78,641.59
2016,10,25,10,30,353.0,279.0,2.1,24.0,508.0,680.91,514.88
2016,10,25,10,45,622.0,188.5,2.1,24.5,611.0,872.25,651.62
2016,10,25,11,0,891.0,98.0,2.1,25.0,714.0,1007.98,736.74
2016,10,25,11,15,602.0,214.0,2.1,25.0,635.0,856.63,634.67
2016,10,25,11,30,313.0,330.0,2.1,25.0,556.0,662.57,495.43
2016,10,25,11,45,304.0,336.5,2.15,25.5,558.0,648.44,485.61
2016,10,25,12,0,295.0,343.0,2.2,26.0,560.0,633.22,473.7
2016,10,25,12,15,390.5,310.5,2.25,26.0,597.5,668.69,501.06
2016,10,25,12,30,486.0,278.0,2.3,26.0,635.0,713.13,533.46
2016,10,25,12,45,409.5,301.5,2.35,26.5,600.0,636.18,477.05
2016,10,25,13,0,333.0,325.0,2.4,27.0,565.0,578.07,433.85
2016,10,25,13,15,392.5,298.0,2.4,27.0,574.5,574.72,432.71
2016,10,25,13,30,452.0,271.0,2.4,27.0,584.0,575.62,433.63
2016,10,25,13,45,377.0,280.5,2.4,27.0,535.0,499.67,377.51
2016,10,25,14,0,302.0,290.0,2.4,27.0,486.0,439.73,332.65
2016,10,25,14,15,371.0,257.5,2.3,27.0,486.0,424.96,321.19
2016,10,25,14,30,440.0,225.0,2.2,27.0,486.0,408.07,306.66
2016,10,25,14,45,572.5,169.0,2.15,27.0,484.5,383.2,284.22
2016,10,25,15,0,705.0,113.0,2.1,27.0,483.0,345.12,249.01
2016,10,25,15,15,486.0,148.5,1.85,26.5,393.0,262.33,186.94
2016,10,25,15,30,267.0,184.0,1.6,26.0,303.0,205.15,147.82
2016,10,25,15,45,254.0,164.5,1.4,26.0,267.5,166.43,117.31
2016,10,25,16,0,241.0,145.0,1.2,26.0,232.0,129.65,90.29
2016,10,25,16,15,226.0,123.5,1.1,25.5,195.0,93.54,68.15
2016,10,25,16,30,211.0,102.0,1.0,25.0,158.0,74.62,58.23
2016,10,25,16,45,184.5,80.5,0.9,24.5,121.5,59.95,45.61
2016,10,25,17,0,158.0,59.0,0.8,24.0,85.0,44.79,32.28
2016,10,25,17,15,99.5,39.5,0.85,23.5,53.5,30.43,19.1
2016,10,25,17,30,41.0,20.0,0.9,23.0,22.0,16.07,0.0
2016,10,25,17,45,20.5,10.0,0.95,22.5,11.0,8.54,0.0
2016,10,25,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,26,6,45,83.5,10.5,1.05,16.5,15.0,60.5,0.0
2016,10,26,7,0,167.0,21.0,1.1,17.0,30.0,165.08,18.62
2016,10,26,7,15,294.5,34.0,1.2,17.5,72.5,295.57,229.9
2016,10,26,7,30,422.0,47.0,1.3,18.0,115.0,420.11,337.85
2016,10,26,7,45,501.0,54.5,1.45,19.0,165.0,509.74,409.98
2016,10,26,8,0,580.0,62.0,1.6,20.0,215.0,603.52,481.37
2016,10,26,8,15,628.0,68.0,1.75,21.0,266.0,671.86,530.5
2016,10,26,8,30,676.0,74.0,1.9,22.0,317.0,740.93,578.05
2016,10,26,8,45,709.5,78.0,2.05,23.0,365.5,793.9,612.43
2016,10,26,9,0,743.0,82.0,2.2,24.0,414.0,840.32,641.34
2016,10,26,9,15,766.0,85.5,2.2,24.5,458.5,879.98,664.95
2016,10,26,9,30,789.0,89.0,2.2,25.0,503.0,917.09,686.42
2016,10,26,9,45,804.0,92.0,2.2,25.5,541.5,942.73,699.99
2016,10,26,10,0,819.0,95.0,2.2,26.0,580.0,965.09,711.43
2016,10,26,10,15,567.0,190.5,2.15,26.5,535.0,820.75,611.96
2016,10,26,10,30,315.0,286.0,2.1,27.0,490.0,651.1,487.56
2016,10,26,10,45,321.0,294.0,2.05,27.5,508.5,659.56,492.68
2016,10,26,11,0,327.0,302.0,2.0,28.0,527.0,666.35,495.32
2016,10,26,11,15,205.5,318.5,1.95,28.0,461.5,535.87,400.46
2016,10,26,11,30,84.0,335.0,1.9,28.0,396.0,409.69,306.76
2016,10,26,11,45,485.0,217.0,1.85,28.5,571.0,709.71,528.32
2016,10,26,12,0,886.0,99.0,1.8,29.0,746.0,923.35,667.76
2016,10,26,12,15,885.5,99.0,1.8,29.0,746.0,894.26,646.68
2016,10,26,12,30,885.0,99.0,1.8,29.0,746.0,861.97,626.08
2016,10,26,12,45,633.5,204.5,1.8,29.5,664.5,742.13,543.9
2016,10,26,13,0,382.0,310.0,1.8,30.0,583.0,601.22,442.49
2016,10,26,13,15,626.5,203.0,1.8,30.0,638.5,671.01,495.46
2016,10,26,13,30,871.0,96.0,1.8,30.0,694.0,692.47,512.48
2016,10,26,13,45,863.5,94.0,1.8,30.0,669.0,640.65,474.72
2016,10,26,14,0,856.0,92.0,1.8,30.0,644.0,587.4,435.45
2016,10,26,14,15,844.5,90.5,1.8,30.0,612.0,531.31,392.9
2016,10,26,14,30,833.0,89.0,1.8,30.0,580.0,474.93,348.72
2016,10,26,14,45,805.5,90.5,1.8,30.0,539.0,413.48,299.56
2016,10,26,15,0,778.0,92.0,1.8,30.0,498.0,353.83,250.52
2016,10,26,15,15,755.0,88.5,1.75,29.5,454.0,293.21,200.22
2016,10,26,15,30,732.0,85.0,1.7,29.0,410.0,234.66,151.47
2016,10,26,15,45,700.5,80.0,1.7,29.0,361.5,172.22,101.79
2016,10,26,16,0,669.0,75.0,1.7,29.0,313.0,116.66,63.18
2016,10,26,16,15,620.5,69.0,1.45,28.0,262.5,63.8,39.1
2016,10,26,16,30,572.0,63.0,1.2,27.0,212.0,49.39,36.48
2016,10,26,16,45,499.0,54.0,1.0,26.5,162.5,43.0,30.92
2016,10,26,17,0,426.0,45.0,0.8,26.0,113.0,36.52,25.05
2016,10,26,17,15,297.5,32.5,0.85,25.5,70.5,26.67,15.74
2016,10,26,17,30,169.0,20.0,0.9,25.0,28.0,16.64,0.0
2016,10,26,17,45,84.5,10.0,0.95,24.5,14.0,8.54,0.0
2016,10,26,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,45,58.5,10.5,0.8,17.5,13.5,45.08,0.0
2016,10,27,7,0,117.0,21.0,0.8,18.0,27.0,131.21,0.0
2016,10,27,7,15,238.0,36.0,0.85,18.5,67.5,257.27,197.68
2016,10,27,7,30,359.0,51.0,0.9,19.0,108.0,374.9,300.01
2016,10,27,7,45,442.5,60.5,0.95,20.0,157.5,470.04,375.98
2016,10,27,8,0,526.0,70.0,1.0,21.0,207.0,568.34,449.78
2016,10,27,8,15,577.5,77.0,0.85,22.0,257.5,639.61,498.0
2016,10,27,8,30,629.0,84.0,0.7,23.0,308.0,711.75,543.61
2016,10,27,8,45,668.5,88.0,0.6,24.0,357.0,769.21,577.02
2016,10,27,9,0,708.0,92.0,0.5,25.0,406.0,825.78,608.16
2016,10,27,9,15,732.5,96.0,0.55,25.5,450.0,866.46,631.69
2016,10,27,9,30,757.0,100.0,0.6,26.0,494.0,898.52,649.55
2016,10,27,9,45,776.5,102.5,0.7,26.5,533.5,927.69,666.52
2016,10,27,10,0,796.0,105.0,0.8,27.0,573.0,953.7,681.47
2016,10,27,10,15,809.5,107.5,1.0,27.5,605.5,970.28,692.47
2016,10,27,10,30,823.0,110.0,1.2,28.0,638.0,983.25,701.21
2016,10,27,10,45,832.5,111.5,1.4,28.5,663.5,987.27,704.3
2016,10,27,11,0,842.0,113.0,1.6,29.0,689.0,987.49,705.01
2016,10,27,11,15,848.0,114.0,1.7,29.0,706.0,979.84,700.82
2016,10,27,11,30,854.0,115.0,1.8,29.0,723.0,968.4,694.38
2016,10,27,11,45,486.0,233.5,1.95,29.5,580.0,728.07,534.24
2016,10,27,12,0,118.0,352.0,2.1,30.0,437.0,447.19,331.17
2016,10,27,12,15,249.5,334.0,2.15,30.0,515.0,569.44,422.25
2016,10,27,12,30,381.0,316.0,2.2,30.0,593.0,647.67,478.52
2016,10,27,12,45,272.0,331.0,2.25,30.0,528.0,554.76,411.08
2016,10,27,13,0,163.0,346.0,2.3,30.0,463.0,455.89,339.27
2016,10,27,13,15,523.0,220.5,2.3,30.0,580.5,607.52,454.01
2016,10,27,13,30,883.0,95.0,2.3,30.0,698.0,699.11,520.72
2016,10,27,13,45,876.0,93.5,2.35,30.0,673.5,647.56,482.51
2016,10,27,14,0,869.0,92.0,2.4,30.0,649.0,594.47,443.12
2016,10,27,14,15,857.5,90.0,2.4,30.0,616.5,537.26,399.32
2016,10,27,14,30,846.0,88.0,2.4,30.0,584.0,479.75,353.88
2016,10,27,14,45,824.5,87.5,2.45,30.0,543.5,418.2,304.22
2016,10,27,15,0,803.0,87.0,2.5,30.0,503.0,357.79,254.07
2016,10,27,15,15,780.0,84.0,2.5,29.5,458.5,296.21,202.56
2016,10,27,15,30,757.0,81.0,2.5,29.0,414.0,236.65,152.59
2016,10,27,15,45,724.5,76.5,2.5,29.0,365.0,176.63,104.51
2016,10,27,16,0,692.0,72.0,2.5,29.0,316.0,116.47,62.27
2016,10,27,16,15,644.0,66.0,2.15,28.0,264.5,62.24,37.52
2016,10,27,16,30,596.0,60.0,1.8,27.0,213.0,47.27,34.68
2016,10,27,16,45,521.5,51.5,1.5,26.5,163.0,41.17,29.34
2016,10,27,17,0,447.0,43.0,1.2,26.0,113.0,35.0,23.72
2016,10,27,17,15,316.0,30.5,1.2,25.0,70.0,25.04,14.3
2016,10,27,17,30,185.0,18.0,1.2,24.0,27.0,14.91,0.0
2016,10,27,17,45,92.5,9.0,1.2,23.0,13.5,7.68,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,6,45,109.5,9.5,0.35,16.5,14.5,75.73,0.0
2016,10,28,7,0,219.0,19.0,0.4,17.0,29.0,195.5,0.0
2016,10,28,7,15,353.0,30.5,0.45,17.5,73.5,333.67,253.72
2016,10,28,7,30,487.0,42.0,0.5,18.0,118.0,463.35,365.27
2016,10,28,7,45,567.0,48.5,0.6,18.5,170.0,554.23,437.26
2016,10,28,8,0,647.0,55.0,0.7,19.0,222.0,642.76,503.63
2016,10,28,8,15,693.0,60.5,0.9,20.0,274.0,711.55,552.8
2016,10,28,8,30,739.0,66.0,1.1,21.0,326.0,780.47,599.96
2016,10,28,8,45,770.5,69.5,1.3,22.0,375.5,833.01,634.12
2016,10,28,9,0,802.0,73.0,1.5,23.0,425.0,883.92,666.28
2016,10,28,9,15,823.5,76.0,1.7,23.5,470.5,922.44,690.75
2016,10,28,9,30,845.0,79.0,1.9,24.0,516.0,958.22,713.17
2016,10,28,9,45,591.0,162.5,2.1,25.0,479.5,819.85,617.63
2016,10,28,10,0,337.0,246.0,2.3,26.0,443.0,634.99,482.76
2016,10,28,10,15,293.5,270.0,2.3,26.0,448.5,616.39,468.31
2016,10,28,10,30,250.0,294.0,2.3,26.0,454.0,573.85,436.07
2016,10,28,10,45,226.5,309.5,2.35,26.5,459.0,562.08,425.64
2016,10,28,11,0,203.0,325.0,2.4,27.0,464.0,549.41,414.49
2016,10,28,11,15,178.5,334.5,2.35,27.5,459.0,528.3,397.18
2016,10,28,11,30,154.0,344.0,2.3,28.0,454.0,507.06,379.96
2016,10,28,11,45,540.0,216.5,2.3,28.5,606.5,760.11,565.71
2016,10,28,12,0,926.0,89.0,2.3,29.0,759.0,947.26,688.03
2016,10,28,12,15,925.5,89.0,2.25,29.0,758.5,917.2,666.17
2016,10,28,12,30,925.0,89.0,2.2,29.0,758.0,883.8,644.27
2016,10,28,12,45,628.0,204.0,2.2,29.0,656.0,736.66,544.2
2016,10,28,13,0,331.0,319.0,2.2,29.0,554.0,571.22,424.55
2016,10,28,13,15,619.0,203.5,2.15,29.0,628.5,665.64,496.11
2016,10,28,13,30,907.0,88.0,2.1,29.0,703.0,707.87,527.63
2016,10,28,13,45,897.5,87.0,2.1,29.5,677.0,654.23,487.08
2016,10,28,14,0,888.0,86.0,2.1,30.0,651.0,599.23,445.36
2016,10,28,14,15,876.5,84.5,2.05,29.5,618.5,541.62,402.07
2016,10,28,14,30,865.0,83.0,2.0,29.0,586.0,483.4,356.77
2016,10,28,14,45,847.5,81.0,2.0,29.0,546.0,421.25,306.53
2016,10,28,15,0,830.0,79.0,2.0,29.0,506.0,359.67,255.27
2016,10,28,15,15,807.5,76.0,1.95,28.5,461.0,296.77,202.52
2016,10,28,15,30,785.0,73.0,1.9,28.0,416.0,235.78,151.19
2016,10,28,15,45,751.5,69.5,1.9,28.0,366.5,174.87,102.28
2016,10,28,16,0,718.0,66.0,1.9,28.0,317.0,117.82,62.59
2016,10,28,16,15,670.5,61.0,1.65,27.5,265.0,63.3,38.06
2016,10,28,16,30,623.0,56.0,1.4,27.0,213.0,44.39,32.22
2016,10,28,16,45,545.0,48.5,1.15,26.5,162.5,38.92,27.43
2016,10,28,17,0,467.0,41.0,0.9,26.0,112.0,33.46,22.4
2016,10,28,17,15,330.0,29.0,0.9,25.0,69.0,23.84,13.16
2016,10,28,17,30,193.0,17.0,0.9,24.0,26.0,14.09,0.0
2016,10,28,17,45,96.5,8.5,0.95,23.5,13.0,7.26,0.0
2016,10,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,45,76.0,9.5,0.4,17.5,13.0,8.11,0.0
2016,10,29,7,0,152.0,19.0,0.4,18.0,26.0,149.38,0.0
2016,10,29,7,15,289.0,32.0,0.55,18.5,68.0,289.66,218.57
2016,10,29,7,30,426.0,45.0,0.7,19.0,110.0,420.6,333.14
2016,10,29,7,45,511.0,52.5,0.85,20.0,161.0,514.93,408.11
2016,10,29,8,0,596.0,60.0,1.0,21.0,212.0,613.81,482.35
2016,10,29,8,15,298.0,62.0,1.2,21.5,138.0,364.58,294.79
2016,10,29,8,30,0.0,64.0,1.4,22.0,64.0,53.03,38.27
2016,10,29,8,45,0.0,85.0,1.65,23.0,85.0,72.12,53.99
2016,10,29,9,0,0.0,106.0,1.9,24.0,106.0,91.93,69.68
2016,10,29,9,15,0.0,117.5,1.95,24.5,117.5,102.15,77.53
2016,10,29,9,30,0.0,129.0,2.0,25.0,129.0,112.4,85.32
2016,10,29,9,45,130.5,193.5,2.1,25.5,269.5,345.32,270.95
2016,10,29,10,0,261.0,258.0,2.2,26.0,410.0,573.81,439.9
2016,10,29,10,15,568.5,174.0,2.2,26.5,528.0,811.3,609.98
2016,10,29,10,30,876.0,90.0,2.2,27.0,646.0,998.96,729.77
