Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,10,45,884.0,91.0,2.25,27.5,671.0,1000.96,727.06
2016,10,29,11,0,892.0,92.0,2.3,28.0,696.0,999.14,724.02
2016,10,29,11,15,897.0,93.0,2.3,28.0,712.5,990.5,717.73
2016,10,29,11,30,902.0,94.0,2.3,28.0,729.0,978.03,709.22
2016,10,29,11,45,907.0,92.5,2.35,28.5,738.0,958.92,695.72
2016,10,29,12,0,912.0,91.0,2.4,29.0,747.0,936.11,679.98
2016,10,29,12,15,912.0,91.0,2.4,29.0,746.5,906.9,661.07
2016,10,29,12,30,912.0,91.0,2.4,29.0,746.0,874.36,640.02
2016,10,29,12,45,910.0,90.5,2.45,29.5,737.0,836.5,614.54
2016,10,29,13,0,908.0,90.0,2.5,30.0,728.0,795.77,587.06
2016,10,29,13,15,902.5,89.0,2.55,30.0,711.0,749.32,556.64
2016,10,29,13,30,897.0,88.0,2.6,30.0,694.0,700.68,522.78
2016,10,29,13,45,889.5,86.5,2.65,30.0,668.5,648.35,484.79
2016,10,29,14,0,882.0,85.0,2.7,30.0,643.0,594.49,444.57
2016,10,29,14,15,870.5,83.5,2.7,30.0,610.5,537.29,400.48
2016,10,29,14,30,859.0,82.0,2.7,30.0,578.0,479.48,354.53
2016,10,29,14,45,833.5,83.0,2.7,30.0,537.0,417.39,304.12
2016,10,29,15,0,808.0,84.0,2.7,30.0,496.0,356.69,253.52
2016,10,29,15,15,784.5,80.5,2.65,29.5,451.0,294.39,201.29
2016,10,29,15,30,761.0,77.0,2.6,29.0,406.0,234.18,150.68
2016,10,29,15,45,727.0,73.0,2.6,29.0,357.0,174.29,102.66
2016,10,29,16,0,693.0,69.0,2.6,29.0,308.0,114.58,60.73
2016,10,29,16,15,643.0,63.5,2.25,28.0,257.0,60.78,36.16
2016,10,29,16,30,593.0,58.0,1.9,27.0,206.0,45.83,33.43
2016,10,29,16,45,512.5,50.0,1.55,26.5,156.0,40.05,28.35
2016,10,29,17,0,432.0,42.0,1.2,26.0,106.0,34.26,23.01
2016,10,29,17,15,292.0,29.5,1.15,25.0,64.5,24.27,13.26
2016,10,29,17,30,152.0,17.0,1.1,24.0,23.0,14.51,0.0
2016,10,29,17,45,76.0,8.5,1.1,23.5,11.5,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,45,56.5,9.0,0.8,18.5,11.5,7.68,0.0
2016,10,30,7,0,113.0,18.0,0.8,19.0,23.0,120.96,0.0
2016,10,30,7,15,246.5,32.5,0.9,19.5,63.5,259.18,193.7
2016,10,30,7,30,380.0,47.0,1.0,20.0,104.0,387.57,307.91
2016,10,30,7,45,467.0,56.0,1.15,21.0,154.0,483.97,385.29
2016,10,30,8,0,554.0,65.0,1.3,22.0,204.0,585.04,461.99
2016,10,30,8,15,606.0,71.0,1.35,22.5,254.5,656.0,513.18
2016,10,30,8,30,658.0,77.0,1.4,23.0,305.0,727.81,562.74
2016,10,30,8,45,699.5,80.0,1.45,23.5,354.5,786.17,600.94
2016,10,30,9,0,741.0,83.0,1.5,24.0,404.0,837.76,633.42
2016,10,30,9,15,765.5,86.5,1.45,24.5,448.5,878.7,656.74
2016,10,30,9,30,790.0,90.0,1.4,25.0,493.0,917.12,677.87
2016,10,30,9,45,809.5,92.0,1.4,26.0,532.5,945.86,691.67
2016,10,30,10,0,829.0,94.0,1.4,27.0,572.0,971.38,703.31
2016,10,30,10,15,841.5,96.0,1.35,27.5,604.5,986.43,708.88
2016,10,30,10,30,854.0,98.0,1.3,28.0,637.0,997.79,712.3
2016,10,30,10,45,865.5,98.0,1.3,28.5,663.0,990.19,704.91
2016,10,30,11,0,877.0,98.0,1.3,29.0,689.0,990.69,703.0
2016,10,30,11,15,883.0,99.0,1.35,29.0,706.0,983.12,698.34
2016,10,30,11,30,889.0,100.0,1.4,29.0,723.0,971.75,691.54
2016,10,30,11,45,899.5,96.5,1.45,29.5,733.5,955.74,680.61
2016,10,30,12,0,910.0,93.0,1.5,30.0,744.0,935.84,667.38
2016,10,30,12,15,911.0,93.0,1.55,30.0,744.0,907.55,650.25
2016,10,30,12,30,912.0,93.0,1.6,30.0,744.0,875.89,630.95
2016,10,30,12,45,912.5,91.5,1.7,30.5,736.0,838.99,607.43
2016,10,30,13,0,913.0,90.0,1.8,31.0,728.0,799.06,581.7
2016,10,30,13,15,908.5,89.0,1.85,31.0,711.5,753.15,552.44
2016,10,30,13,30,904.0,88.0,1.9,31.0,695.0,704.96,519.66
2016,10,30,13,45,898.5,86.0,2.0,31.0,670.0,653.09,483.08
2016,10,30,14,0,893.0,84.0,2.1,31.0,645.0,599.49,443.99
2016,10,30,14,15,882.5,82.5,2.15,31.0,613.0,542.28,400.68
2016,10,30,14,30,872.0,81.0,2.2,31.0,581.0,484.34,355.3
2016,10,30,14,45,858.0,78.0,2.25,31.0,542.0,423.14,306.0
2016,10,30,15,0,844.0,75.0,2.3,31.0,503.0,360.7,254.29
2016,10,30,15,15,822.5,72.5,2.25,30.5,458.0,297.89,201.71
2016,10,30,15,30,801.0,70.0,2.2,30.0,413.0,236.82,150.43
2016,10,30,15,45,771.0,66.0,2.2,30.0,364.0,175.16,101.0
2016,10,30,16,0,741.0,62.0,2.2,30.0,315.0,116.91,60.5
2016,10,30,16,15,694.0,57.0,1.9,29.0,263.0,61.05,35.47
2016,10,30,16,30,647.0,52.0,1.6,28.0,211.0,45.21,32.75
2016,10,30,16,45,570.0,45.0,1.3,27.0,160.0,36.35,25.14
2016,10,30,17,0,493.0,38.0,1.0,26.0,109.0,31.16,20.39
2016,10,30,17,15,350.0,26.5,1.0,25.0,66.0,21.84,11.14
2016,10,30,17,30,207.0,15.0,1.0,24.0,23.0,12.8,0.0
2016,10,30,17,45,103.5,7.5,1.05,23.5,11.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,6,45,109.5,8.0,0.25,16.0,12.5,0.0,0.0
2016,10,31,7,0,219.0,16.0,0.2,16.0,25.0,158.57,0.0
2016,10,31,7,15,360.0,27.0,0.3,17.0,68.5,334.83,247.42
2016,10,31,7,30,501.0,38.0,0.4,18.0,112.0,468.62,366.8
2016,10,31,7,45,579.5,45.0,0.5,19.0,163.5,558.91,437.93
2016,10,31,8,0,658.0,52.0,0.6,20.0,215.0,647.27,503.31
2016,10,31,8,15,704.0,57.0,0.9,20.5,267.0,715.49,554.41
2016,10,31,8,30,750.0,62.0,1.2,21.0,319.0,783.82,603.65
2016,10,31,8,45,780.0,65.5,1.55,22.0,368.0,835.0,638.77
2016,10,31,9,0,810.0,69.0,1.9,23.0,417.0,884.5,671.69
2016,10,31,9,15,830.5,72.0,2.0,23.5,461.0,922.06,694.45
2016,10,31,9,30,851.0,75.0,2.1,24.0,505.0,956.84,715.12
2016,10,31,9,45,864.0,77.0,2.25,24.5,543.5,968.57,720.92
2016,10,31,10,0,877.0,79.0,2.4,25.0,582.0,987.96,732.05
2016,10,31,10,15,886.5,81.0,2.45,25.5,613.5,1000.29,737.49
2016,10,31,10,30,896.0,83.0,2.5,26.0,645.0,1008.88,740.68
2016,10,31,10,45,901.5,84.5,2.55,26.5,669.0,1009.02,738.58
2016,10,31,11,0,907.0,86.0,2.6,27.0,693.0,1005.28,734.23
2016,10,31,11,15,910.5,86.5,2.6,27.0,708.5,994.52,726.51
2016,10,31,11,30,914.0,87.0,2.6,27.0,724.0,979.95,716.55
2016,10,31,11,45,912.5,89.0,2.6,27.5,731.0,958.66,700.99
2016,10,31,12,0,911.0,91.0,2.6,28.0,738.0,933.84,683.32
2016,10,31,12,15,909.5,91.0,2.6,28.0,737.0,903.41,663.43
2016,10,31,12,30,908.0,91.0,2.6,28.0,736.0,869.78,641.44
2016,10,31,12,45,903.5,91.0,2.65,28.5,726.0,830.68,614.84
2016,10,31,13,0,899.0,91.0,2.7,29.0,716.0,788.91,586.36
2016,10,31,13,15,893.0,90.0,2.65,29.0,698.0,742.57,555.14
2016,10,31,13,30,887.0,89.0,2.6,29.0,680.0,694.14,520.53
2016,10,31,13,45,876.5,88.0,2.6,29.5,654.0,641.02,480.6
2016,10,31,14,0,866.0,87.0,2.6,30.0,628.0,586.71,438.9
2016,10,31,14,15,559.5,170.5,2.55,30.0,513.5,453.5,339.26
2016,10,31,14,30,253.0,254.0,2.5,30.0,399.0,342.31,256.13
2016,10,31,14,45,252.5,235.0,2.5,30.0,371.0,305.95,228.1
2016,10,31,15,0,252.0,216.0,2.5,30.0,343.0,269.78,199.37
2016,10,31,15,15,503.5,144.5,2.45,29.5,369.0,264.82,187.09
2016,10,31,15,30,755.0,73.0,2.4,29.0,395.0,229.67,147.49
2016,10,31,15,45,718.5,69.5,2.35,29.0,346.0,170.39,99.96
2016,10,31,16,0,682.0,66.0,2.3,29.0,297.0,115.36,61.71
2016,10,31,16,15,631.5,60.5,1.95,28.0,247.0,58.8,34.4
2016,10,31,16,30,581.0,55.0,1.6,27.0,197.0,43.51,31.45
2016,10,31,16,45,498.0,47.5,1.3,26.5,147.5,38.06,26.63
2016,10,31,17,0,415.0,40.0,1.0,26.0,98.0,32.63,21.56
2016,10,31,17,15,275.5,27.5,1.0,25.0,59.0,22.61,11.43
2016,10,31,17,30,136.0,15.0,1.0,24.0,20.0,12.8,0.0
2016,10,31,17,45,68.0,7.5,1.0,23.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,1,6,45,42.0,8.0,1.7,20.5,9.5,0.0,0.0
2016,11,1,7,0,84.0,16.0,1.8,21.0,19.0,69.21,0.0
2016,11,1,7,15,215.5,31.0,2.0,21.5,57.5,236.04,171.35
2016,11,1,7,30,347.0,46.0,2.2,22.0,96.0,361.14,286.94
2016,11,1,7,45,438.5,54.5,2.45,22.5,144.0,459.17,368.3
2016,11,1,8,0,530.0,63.0,2.7,23.0,192.0,562.08,449.4
2016,11,1,8,15,583.0,69.0,2.8,23.5,241.5,632.88,502.5
2016,11,1,8,30,636.0,75.0,2.9,24.0,291.0,704.71,554.13
2016,11,1,8,45,680.0,77.5,3.05,25.0,339.5,763.91,593.84
2016,11,1,9,0,724.0,80.0,3.2,26.0,388.0,816.84,627.86
2016,11,1,9,15,452.0,152.0,3.25,26.5,351.0,653.28,507.44
2016,11,1,9,30,180.0,224.0,3.3,27.0,314.0,437.44,340.06
2016,11,1,9,45,223.0,238.0,3.35,27.5,359.0,493.9,382.58
2016,11,1,10,0,266.0,252.0,3.4,28.0,404.0,572.21,438.56
2016,11,1,10,15,551.5,172.5,3.4,28.0,510.0,782.14,593.55
2016,11,1,10,30,837.0,93.0,3.4,28.0,616.0,973.13,721.03
2016,11,1,10,45,526.5,204.5,3.45,28.5,538.0,783.8,588.06
2016,11,1,11,0,216.0,316.0,3.5,29.0,460.0,553.25,416.8
2016,11,1,11,15,223.0,319.5,3.5,29.5,471.5,555.89,418.6
2016,11,1,11,30,230.0,323.0,3.5,30.0,483.0,557.49,418.58
2016,11,1,11,45,296.5,317.5,3.55,30.5,525.5,622.28,464.73
2016,11,1,12,0,363.0,312.0,3.6,31.0,568.0,663.13,493.32
2016,11,1,12,15,296.5,326.0,3.6,31.0,535.5,603.37,449.23
2016,11,1,12,30,230.0,340.0,3.6,31.0,503.0,530.57,396.2
2016,11,1,12,45,554.0,215.5,3.65,31.0,601.0,681.62,510.54
2016,11,1,13,0,878.0,91.0,3.7,31.0,699.0,772.44,576.51
2016,11,1,13,15,872.5,90.0,3.75,31.0,682.0,727.43,545.41
2016,11,1,13,30,867.0,89.0,3.8,31.0,665.0,680.35,511.61
2016,11,1,13,45,856.5,89.0,3.85,31.0,639.5,629.27,473.73
2016,11,1,14,0,846.0,89.0,3.9,31.0,614.0,577.01,433.96
2016,11,1,14,15,834.0,87.0,3.9,31.0,582.0,522.4,391.24
2016,11,1,14,30,822.0,85.0,3.9,31.0,550.0,465.22,345.39
2016,11,1,14,45,805.0,82.5,3.95,31.0,511.5,405.41,296.37
2016,11,1,15,0,788.0,80.0,4.0,31.0,473.0,346.34,246.64
2016,11,1,15,15,764.5,77.0,3.95,30.5,429.5,285.99,195.69
2016,11,1,15,30,741.0,74.0,3.9,30.0,386.0,227.72,146.47
2016,11,1,15,45,702.0,71.0,3.9,30.0,337.5,169.42,99.79
2016,11,1,16,0,663.0,68.0,3.9,30.0,289.0,112.0,59.55
2016,11,1,16,15,611.0,62.0,3.7,29.5,239.5,59.82,35.09
2016,11,1,16,30,559.0,56.0,3.5,29.0,190.0,44.23,31.75
2016,11,1,16,45,467.5,48.5,3.35,28.5,141.5,38.8,26.95
2016,11,1,17,0,376.0,41.0,3.2,28.0,93.0,33.44,21.94
2016,11,1,17,15,237.0,27.5,3.25,27.5,55.0,22.6,10.88
2016,11,1,17,30,98.0,14.0,3.3,27.0,17.0,11.95,0.0
2016,11,1,17,45,49.0,7.0,3.35,26.5,8.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,7.0,2.15,22.0,7.5,0.0,0.0
2016,11,2,7,0,18.0,14.0,2.2,22.0,15.0,23.85,0.0
2016,11,2,7,15,116.5,34.5,2.35,22.0,50.0,158.23,111.3
2016,11,2,7,30,215.0,55.0,2.5,22.0,85.0,275.36,218.3
2016,11,2,7,45,306.5,68.0,2.65,22.5,131.0,369.38,297.88
2016,11,2,8,0,398.0,81.0,2.8,23.0,177.0,470.53,379.96
2016,11,2,8,15,457.0,90.5,2.9,23.5,225.0,544.35,436.77
2016,11,2,8,30,516.0,100.0,3.0,24.0,273.0,620.66,493.17
2016,11,2,8,45,268.5,129.0,3.15,24.5,220.5,419.73,336.3
2016,11,2,9,0,21.0,158.0,3.3,25.0,168.0,169.87,132.48
2016,11,2,9,15,152.0,184.0,3.35,25.5,259.5,361.54,286.86
2016,11,2,9,30,283.0,210.0,3.4,26.0,351.0,541.75,423.74
2016,11,2,9,45,141.5,167.5,3.45,26.5,238.0,325.56,255.72
2016,11,2,10,0,0.0,125.0,3.5,27.0,125.0,107.19,80.04
2016,11,2,10,15,60.0,207.5,3.5,27.5,244.5,266.19,206.14
2016,11,2,10,30,120.0,290.0,3.5,28.0,364.0,441.04,337.57
2016,11,2,10,45,135.5,303.5,3.5,28.5,390.5,466.51,354.69
2016,11,2,11,0,151.0,317.0,3.5,29.0,417.0,490.96,371.48
2016,11,2,11,15,178.0,324.5,3.45,29.0,445.0,518.39,391.38
2016,11,2,11,30,205.0,332.0,3.4,29.0,473.0,544.14,409.9
2016,11,2,11,45,146.5,331.5,3.4,29.5,432.5,479.74,360.65
2016,11,2,12,0,88.0,331.0,3.4,30.0,392.0,400.04,300.44
2016,11,2,12,15,194.5,328.0,3.35,30.0,464.0,499.98,375.92
2016,11,2,12,30,301.0,325.0,3.3,30.0,536.0,590.53,441.92
2016,11,2,12,45,156.0,275.5,3.3,30.0,384.5,393.26,296.85
2016,11,2,13,0,11.0,226.0,3.3,30.0,233.0,202.54,151.51
2016,11,2,13,15,110.5,269.5,3.25,30.0,342.5,334.33,253.28
2016,11,2,13,30,210.0,313.0,3.2,30.0,452.0,433.09,326.74
2016,11,2,13,45,122.0,281.5,3.2,30.0,361.5,334.31,252.32
2016,11,2,14,0,34.0,250.0,3.2,30.0,271.0,237.71,179.11
2016,11,2,14,15,148.0,249.5,3.15,29.5,333.5,297.96,225.91
2016,11,2,14,30,262.0,249.0,3.1,29.0,396.0,342.72,258.81
2016,11,2,14,45,214.0,234.5,3.1,29.0,349.5,286.41,215.33
2016,11,2,15,0,166.0,220.0,3.1,29.0,303.0,241.06,180.48
2016,11,2,15,15,369.5,168.5,2.95,28.5,330.0,244.7,176.75
2016,11,2,15,30,573.0,117.0,2.8,28.0,357.0,225.23,151.76
2016,11,2,15,45,519.0,112.0,2.7,28.0,309.0,169.52,108.22
2016,11,2,16,0,465.0,107.0,2.6,28.0,261.0,123.19,76.31
2016,11,2,16,15,405.0,96.5,2.45,27.5,214.0,79.31,53.59
2016,11,2,16,30,345.0,86.0,2.3,27.0,167.0,63.62,48.4
2016,11,2,16,45,254.5,70.5,2.15,26.5,122.0,52.7,38.86
2016,11,2,17,0,164.0,55.0,2.0,26.0,77.0,41.69,28.91
2016,11,2,17,15,82.0,33.0,2.05,25.5,44.0,25.46,12.67
2016,11,2,17,30,0.0,11.0,2.1,25.0,11.0,9.39,0.0
2016,11,2,17,45,0.0,5.5,2.15,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,1.55,21.5,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.7,22.0,7.0,5.97,0.0
2016,11,3,7,15,0.0,22.5,1.8,22.0,22.5,18.79,7.78
2016,11,3,7,30,0.0,38.0,1.9,22.0,38.0,34.41,22.21
2016,11,3,7,45,0.0,58.5,2.05,22.5,58.5,55.81,40.27
2016,11,3,8,0,0.0,79.0,2.2,23.0,79.0,76.21,57.32
2016,11,3,8,15,4.5,99.0,2.2,23.0,100.5,99.27,76.58
2016,11,3,8,30,9.0,119.0,2.2,23.0,122.0,122.34,95.53
2016,11,3,8,45,13.0,137.0,2.2,23.0,142.0,142.57,111.87
2016,11,3,9,0,17.0,155.0,2.2,23.0,162.0,162.97,128.1
2016,11,3,9,15,25.0,175.5,2.15,23.0,187.5,190.24,149.73
2016,11,3,9,30,33.0,196.0,2.1,23.0,213.0,237.43,186.66
2016,11,3,9,45,19.5,190.5,2.1,23.5,201.0,194.81,151.75
2016,11,3,10,0,6.0,185.0,2.1,24.0,189.0,173.12,133.55
2016,11,3,10,15,3.0,149.0,2.0,24.0,151.0,132.59,101.22
2016,11,3,10,30,0.0,113.0,1.9,24.0,113.0,95.37,71.37
2016,11,3,10,45,0.0,125.5,1.8,24.5,125.5,106.55,80.03
2016,11,3,11,0,0.0,138.0,1.7,25.0,138.0,117.73,88.54
2016,11,3,11,15,40.0,227.5,1.6,25.0,255.0,257.25,197.96
2016,11,3,11,30,80.0,317.0,1.5,25.0,372.0,389.51,296.78
2016,11,3,11,45,88.5,324.0,1.45,25.5,385.5,399.45,302.53
2016,11,3,12,0,97.0,331.0,1.4,26.0,399.0,408.59,308.38
2016,11,3,12,15,66.0,309.5,1.3,26.0,356.0,352.27,265.99
2016,11,3,12,30,35.0,288.0,1.2,26.0,313.0,298.96,225.78
2016,11,3,12,45,200.0,293.0,1.2,26.0,430.5,446.25,338.12
2016,11,3,13,0,365.0,298.0,1.2,26.0,548.0,577.58,432.62
2016,11,3,13,15,315.0,300.5,1.2,26.0,512.5,522.77,391.74
2016,11,3,13,30,265.0,303.0,1.2,26.0,477.0,471.29,354.37
2016,11,3,13,45,133.5,239.5,1.25,26.0,327.0,303.09,230.52
2016,11,3,14,0,2.0,176.0,1.3,26.0,177.0,148.99,112.36
2016,11,3,14,15,1.0,94.0,1.35,26.0,94.5,78.72,57.64
2016,11,3,14,30,0.0,12.0,1.4,26.0,12.0,9.91,2.41
2016,11,3,14,45,0.0,77.0,1.45,26.0,77.0,63.93,46.24
2016,11,3,15,0,0.0,142.0,1.5,26.0,142.0,117.23,88.95
2016,11,3,15,15,186.0,147.0,1.5,25.5,224.0,176.44,130.66
2016,11,3,15,30,372.0,152.0,1.5,25.0,306.0,206.7,146.23
2016,11,3,15,45,352.0,135.0,1.5,25.0,266.5,161.37,109.89
2016,11,3,16,0,332.0,118.0,1.5,25.0,227.0,120.25,79.78
2016,11,3,16,15,299.0,101.0,1.4,24.5,186.5,81.58,57.36
2016,11,3,16,30,266.0,84.0,1.3,24.0,146.0,63.02,48.48
2016,11,3,16,45,266.5,65.0,1.25,23.5,113.5,48.79,36.03
2016,11,3,17,0,267.0,46.0,1.2,23.0,81.0,35.28,23.91
2016,11,3,17,15,151.5,29.0,1.2,22.5,47.0,22.41,10.21
2016,11,3,17,30,36.0,12.0,1.2,22.0,13.0,10.24,0.0
2016,11,3,17,45,18.0,6.0,1.2,22.0,6.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,2.35,19.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,2.4,19.0,4.0,3.41,0.0
2016,11,4,7,15,0.0,13.5,2.45,19.0,13.5,11.11,2.17
2016,11,4,7,30,0.0,23.0,2.5,19.0,23.0,18.96,9.85
2016,11,4,7,45,0.0,35.5,2.6,19.5,35.5,29.33,18.8
2016,11,4,8,0,0.0,48.0,2.7,20.0,48.0,39.72,27.67
2016,11,4,8,15,0.0,61.0,2.75,20.0,61.0,51.11,37.31
2016,11,4,8,30,0.0,74.0,2.8,20.0,74.0,62.97,47.22
2016,11,4,8,45,0.0,77.5,2.9,20.0,77.5,65.19,48.98
2016,11,4,9,0,0.0,81.0,3.0,20.0,81.0,67.76,50.98
2016,11,4,9,15,0.0,113.5,2.95,20.0,113.5,98.88,76.49
2016,11,4,9,30,0.0,146.0,2.9,20.0,146.0,130.71,102.21
2016,11,4,9,45,0.0,86.0,2.85,20.5,86.0,71.46,53.42
2016,11,4,10,0,0.0,26.0,2.8,21.0,26.0,21.51,12.16
2016,11,4,10,15,0.0,51.5,2.65,21.0,51.5,42.7,29.6
2016,11,4,10,30,0.0,77.0,2.5,21.0,77.0,64.0,46.93
2016,11,4,10,45,3.5,141.0,2.45,21.5,143.5,124.36,95.59
2016,11,4,11,0,7.0,205.0,2.4,22.0,210.0,188.25,145.87
2016,11,4,11,15,3.5,164.5,2.25,22.0,167.0,145.28,111.52
2016,11,4,11,30,0.0,124.0,2.1,22.0,124.0,104.71,79.07
2016,11,4,11,45,8.0,185.5,2.0,22.5,191.5,167.8,129.15
2016,11,4,12,0,16.0,247.0,1.9,23.0,259.0,232.01,178.74
2016,11,4,12,15,8.0,202.5,1.85,23.0,208.5,181.91,139.44
2016,11,4,12,30,0.0,158.0,1.8,23.0,158.0,134.24,101.93
2016,11,4,12,45,1.0,167.5,1.75,23.0,168.0,143.19,109.13
2016,11,4,13,0,2.0,177.0,1.7,23.0,178.0,151.99,116.11
2016,11,4,13,15,1.0,167.0,1.7,23.0,167.5,142.01,108.32
2016,11,4,13,30,0.0,157.0,1.7,23.0,157.0,132.27,100.74
2016,11,4,13,45,0.5,165.0,1.7,23.0,165.5,139.18,106.38
2016,11,4,14,0,1.0,173.0,1.7,23.0,174.0,145.91,111.86
2016,11,4,14,15,9.0,188.5,1.75,23.0,193.5,162.62,125.33
2016,11,4,14,30,17.0,204.0,1.8,23.0,213.0,178.0,137.61
2016,11,4,14,45,8.5,175.0,1.85,23.0,179.5,148.48,114.5
2016,11,4,15,0,0.0,146.0,1.9,23.0,146.0,120.51,92.6
2016,11,4,15,15,0.0,109.5,1.9,22.5,109.5,90.38,68.69
2016,11,4,15,30,0.0,73.0,1.9,22.0,73.0,60.55,44.6
2016,11,4,15,45,0.0,63.0,1.9,22.0,63.0,52.19,37.83
2016,11,4,16,0,0.0,53.0,1.9,22.0,53.0,43.85,30.98
2016,11,4,16,15,0.0,43.0,1.8,21.5,43.0,35.53,24.11
2016,11,4,16,30,0.0,33.0,1.7,21.0,33.0,27.23,18.13
2016,11,4,16,45,0.0,24.0,1.6,21.0,24.0,19.77,11.46
2016,11,4,17,0,0.0,15.0,1.5,21.0,15.0,12.34,4.77
2016,11,4,17,15,0.0,8.0,1.5,21.0,8.0,6.57,0.0
2016,11,4,17,30,0.0,1.0,1.5,21.0,1.0,0.85,0.0
2016,11,4,17,45,0.0,0.5,1.5,21.0,0.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,1.5,2.8,18.0,1.5,1.23,0.0
2016,11,5,7,30,0.0,3.0,2.9,18.0,3.0,2.46,0.0
2016,11,5,7,45,0.0,5.0,3.05,18.5,5.0,4.1,0.0
2016,11,5,8,0,0.0,7.0,3.2,19.0,7.0,5.75,0.0
2016,11,5,8,15,0.0,9.0,3.2,19.0,9.0,7.4,0.61
2016,11,5,8,30,0.0,11.0,3.2,19.0,11.0,9.05,2.01
2016,11,5,8,45,0.0,13.0,3.25,19.5,13.0,10.7,3.38
2016,11,5,9,0,0.0,15.0,3.3,20.0,15.0,12.36,4.74
2016,11,5,9,15,0.0,11.5,3.2,20.0,11.5,9.48,2.3
2016,11,5,9,30,0.0,8.0,3.1,20.0,8.0,6.6,0.0
2016,11,5,9,45,0.0,9.0,3.05,20.5,9.0,7.43,0.53
2016,11,5,10,0,0.0,10.0,3.0,21.0,10.0,8.26,1.2
2016,11,5,10,15,0.0,11.0,2.9,21.5,11.0,9.09,1.86
2016,11,5,10,30,0.0,12.0,2.8,22.0,12.0,9.93,2.52
2016,11,5,10,45,0.0,12.5,2.7,22.5,12.5,10.34,2.83
2016,11,5,11,0,0.0,13.0,2.6,23.0,13.0,10.76,3.15
2016,11,5,11,15,50.0,166.5,2.5,23.0,200.5,203.69,159.57
2016,11,5,11,30,100.0,320.0,2.4,23.0,388.0,412.78,319.33
2016,11,5,11,45,68.0,303.5,2.35,23.0,350.0,358.79,276.61
2016,11,5,12,0,36.0,287.0,2.3,23.0,312.0,307.32,236.66
2016,11,5,12,15,38.0,289.5,2.25,23.0,316.0,307.73,237.09
2016,11,5,12,30,40.0,292.0,2.2,23.0,320.0,307.89,237.16
2016,11,5,12,45,35.5,282.5,2.15,23.5,307.0,290.5,223.35
2016,11,5,13,0,31.0,273.0,2.1,24.0,294.0,273.73,210.13
2016,11,5,13,15,15.5,196.5,2.1,24.0,207.0,178.47,136.65
2016,11,5,13,30,0.0,120.0,2.1,24.0,120.0,100.41,75.16
2016,11,5,13,45,117.0,199.5,2.15,24.0,270.5,256.35,199.53
2016,11,5,14,0,234.0,279.0,2.2,24.0,421.0,385.96,297.85
2016,11,5,14,15,277.0,256.0,2.25,23.5,415.0,377.47,290.89
2016,11,5,14,30,320.0,233.0,2.3,23.0,409.0,356.4,274.24
2016,11,5,14,45,281.5,220.5,2.35,23.0,367.5,306.82,235.01
2016,11,5,15,0,243.0,208.0,2.4,23.0,326.0,261.59,199.02
2016,11,5,15,15,279.5,182.5,2.4,23.0,306.0,231.51,172.76
2016,11,5,15,30,316.0,157.0,2.4,23.0,286.0,197.43,142.57
2016,11,5,15,45,280.5,144.5,2.45,23.0,248.5,157.91,111.42
2016,11,5,16,0,245.0,132.0,2.5,23.0,211.0,122.7,85.87
2016,11,5,16,15,213.5,112.0,2.45,22.5,172.0,86.95,63.28
2016,11,5,16,30,182.0,92.0,2.4,22.0,133.0,67.59,52.79
2016,11,5,16,45,138.5,70.5,2.35,21.5,97.0,52.62,39.53
2016,11,5,17,0,95.0,49.0,2.3,21.0,61.0,37.72,26.03
2016,11,5,17,15,47.5,28.0,2.4,20.5,34.0,22.09,8.91
2016,11,5,17,30,0.0,7.0,2.5,20.0,7.0,5.97,0.0
2016,11,5,17,45,0.0,3.5,2.6,19.5,3.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,1.5,2.1,16.0,1.5,0.0,0.0
2016,11,6,7,0,0.0,3.0,2.2,16.0,3.0,2.56,0.0
2016,11,6,7,15,0.0,14.0,2.25,16.0,14.0,11.53,1.96
2016,11,6,7,30,0.0,25.0,2.3,16.0,25.0,20.63,11.32
2016,11,6,7,45,0.0,39.0,2.4,16.5,39.0,32.25,21.48
2016,11,6,8,0,0.0,53.0,2.5,17.0,53.0,44.94,32.42
2016,11,6,8,15,0.0,68.0,2.6,17.5,68.0,58.99,44.35
2016,11,6,8,30,0.0,83.0,2.7,18.0,83.0,72.9,55.95
2016,11,6,8,45,34.0,126.0,2.8,18.5,140.0,163.96,132.66
2016,11,6,9,0,68.0,169.0,2.9,19.0,197.0,248.67,201.84
2016,11,6,9,15,70.0,189.0,2.95,19.0,220.5,271.57,219.41
2016,11,6,9,30,72.0,209.0,3.0,19.0,244.0,294.2,236.72
2016,11,6,9,45,257.0,207.0,3.05,19.5,346.5,511.16,409.7
2016,11,6,10,0,442.0,205.0,3.1,20.0,449.0,711.66,559.81
2016,11,6,10,15,222.5,192.5,3.15,20.5,315.0,453.08,359.99
2016,11,6,10,30,3.0,180.0,3.2,21.0,181.0,162.38,125.85
2016,11,6,10,45,4.5,188.5,3.3,21.5,191.0,171.07,132.88
2016,11,6,11,0,6.0,197.0,3.4,22.0,201.0,179.74,139.35
2016,11,6,11,15,3.0,178.5,3.4,22.0,180.5,158.11,121.94
2016,11,6,11,30,0.0,160.0,3.4,22.0,160.0,137.41,105.3
2016,11,6,11,45,207.0,223.5,3.4,22.5,365.5,437.56,344.43
2016,11,6,12,0,414.0,287.0,3.4,23.0,571.0,682.69,525.83
2016,11,6,12,15,207.0,226.0,3.25,23.0,368.0,421.19,328.3
2016,11,6,12,30,0.0,165.0,3.1,23.0,165.0,140.57,106.86
2016,11,6,12,45,0.0,90.0,3.0,23.0,90.0,74.95,55.02
2016,11,6,13,0,0.0,15.0,2.9,23.0,15.0,12.43,4.48
2016,11,6,13,15,0.0,66.5,2.8,23.0,66.5,55.27,39.33
2016,11,6,13,30,0.0,118.0,2.7,23.0,118.0,98.71,74.32
2016,11,6,13,45,0.0,79.0,2.6,23.0,79.0,65.68,47.8
2016,11,6,14,0,0.0,40.0,2.5,23.0,40.0,33.15,21.48
2016,11,6,14,15,0.0,29.5,2.45,22.5,29.5,24.42,14.44
2016,11,6,14,30,0.0,19.0,2.4,22.0,19.0,15.7,7.33
2016,11,6,14,45,0.0,40.5,2.4,22.0,40.5,33.52,22.08
2016,11,6,15,0,0.0,62.0,2.4,22.0,62.0,51.39,36.88
2016,11,6,15,15,0.0,68.0,2.4,21.5,68.0,56.38,41.18
2016,11,6,15,30,0.0,74.0,2.4,21.0,74.0,61.38,45.53
2016,11,6,15,45,0.0,64.5,2.4,21.0,64.5,53.45,39.05
2016,11,6,16,0,0.0,55.0,2.4,21.0,55.0,45.52,32.5
2016,11,6,16,15,0.0,45.0,2.35,21.0,45.0,37.2,25.54
2016,11,6,16,30,0.0,35.0,2.3,21.0,35.0,28.89,19.54
2016,11,6,16,45,0.0,25.5,2.25,21.0,25.5,21.02,12.49
2016,11,6,17,0,0.0,16.0,2.2,21.0,16.0,13.16,5.41
2016,11,6,17,15,0.0,9.0,2.0,20.5,9.0,7.39,0.0
2016,11,6,17,30,0.0,2.0,1.8,20.0,2.0,1.71,0.0
2016,11,6,17,45,0.0,1.0,1.65,19.5,1.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,45,29.0,5.5,1.2,17.0,6.0,0.0,0.0
2016,11,7,7,0,58.0,11.0,1.3,17.0,12.0,47.57,0.0
2016,11,7,7,15,196.0,25.5,1.6,17.5,46.5,207.69,125.24
2016,11,7,7,30,334.0,40.0,1.9,18.0,81.0,343.82,273.71
2016,11,7,7,45,422.5,49.5,2.2,18.5,127.5,438.96,355.81
2016,11,7,8,0,511.0,59.0,2.5,19.0,174.0,539.27,437.27
2016,11,7,8,15,566.0,65.5,2.55,19.5,222.0,611.35,492.85
2016,11,7,8,30,621.0,72.0,2.6,20.0,270.0,684.66,546.81
2016,11,7,8,45,310.5,55.0,2.65,20.5,154.0,388.95,318.2
2016,11,7,9,0,0.0,38.0,2.7,21.0,38.0,31.4,20.49
2016,11,7,9,15,0.0,58.0,2.7,21.0,58.0,48.04,34.38
2016,11,7,9,30,0.0,78.0,2.7,21.0,78.0,64.75,48.05
2016,11,7,9,45,0.0,84.5,2.75,21.5,84.5,70.2,52.26
2016,11,7,10,0,0.0,91.0,2.8,22.0,91.0,75.8,56.58
2016,11,7,10,15,0.0,60.0,2.75,22.0,60.0,49.78,35.25
2016,11,7,10,30,0.0,29.0,2.7,22.0,29.0,24.01,14.1
2016,11,7,10,45,0.0,86.0,2.7,22.5,86.0,71.54,52.71
2016,11,7,11,0,0.0,143.0,2.7,23.0,143.0,122.52,93.34
2016,11,7,11,15,0.0,122.5,2.65,23.0,122.5,103.56,78.04
2016,11,7,11,30,0.0,102.0,2.6,23.0,102.0,85.28,63.37
2016,11,7,11,45,0.0,94.0,2.55,23.5,94.0,78.3,57.64
2016,11,7,12,0,0.0,86.0,2.5,24.0,86.0,71.6,52.14
2016,11,7,12,15,0.0,116.5,2.45,24.0,116.5,97.83,73.07
2016,11,7,12,30,0.0,147.0,2.4,24.0,147.0,124.57,94.23
2016,11,7,12,45,0.0,114.0,2.4,24.5,114.0,95.51,71.05
2016,11,7,13,0,0.0,81.0,2.4,25.0,81.0,67.4,48.61
2016,11,7,13,15,0.0,115.5,2.35,25.0,115.5,96.66,71.99
2016,11,7,13,30,0.0,150.0,2.3,25.0,150.0,126.3,95.49
2016,11,7,13,45,3.5,173.0,2.25,25.0,175.5,148.11,112.8
2016,11,7,14,0,7.0,196.0,2.2,25.0,201.0,169.32,129.58
2016,11,7,14,15,3.5,172.0,2.15,24.5,174.5,145.93,111.57
2016,11,7,14,30,0.0,148.0,2.1,24.0,148.0,123.36,94.13
2016,11,7,14,45,360.0,122.5,2.05,24.0,295.0,259.53,197.81
2016,11,7,15,0,720.0,97.0,2.0,24.0,442.0,337.98,247.54
2016,11,7,15,15,386.5,130.0,1.9,23.5,313.0,222.24,161.66
2016,11,7,15,30,53.0,163.0,1.8,23.0,184.0,143.01,109.07
2016,11,7,15,45,318.5,120.5,1.7,23.0,223.5,146.38,100.48
2016,11,7,16,0,584.0,78.0,1.6,23.0,263.0,115.7,66.93
2016,11,7,16,15,526.5,70.5,1.45,22.5,215.0,67.23,42.15
2016,11,7,16,30,469.0,63.0,1.3,22.0,167.0,49.92,37.58
2016,11,7,16,45,381.0,52.0,1.2,22.0,121.5,41.88,30.25
2016,11,7,17,0,293.0,41.0,1.1,22.0,76.0,31.69,20.78
2016,11,7,17,15,146.5,20.5,1.15,21.5,38.0,15.94,3.69
2016,11,7,17,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,2.5,1.95,17.0,2.5,0.0,0.0
2016,11,8,7,0,0.0,5.0,2.0,17.0,5.0,4.27,0.0
2016,11,8,7,15,0.0,22.0,2.1,17.0,22.0,20.43,6.22
2016,11,8,7,30,0.0,39.0,2.2,17.0,39.0,38.9,26.01
2016,11,8,7,45,9.5,60.0,2.3,17.5,62.0,68.65,51.92
2016,11,8,8,0,19.0,81.0,2.4,18.0,85.0,109.36,86.69
2016,11,8,8,15,27.5,101.0,2.35,18.0,109.0,137.96,111.09
2016,11,8,8,30,36.0,121.0,2.3,18.0,133.0,166.71,135.16
2016,11,8,8,45,18.0,120.0,2.25,18.0,126.0,128.75,102.96
2016,11,8,9,0,0.0,119.0,2.2,18.0,119.0,107.47,84.39
2016,11,8,9,15,0.0,126.0,2.25,18.0,126.0,112.53,88.38
2016,11,8,9,30,0.0,133.0,2.3,18.0,133.0,117.91,92.55
2016,11,8,9,45,0.0,117.5,2.35,18.5,117.5,101.13,78.36
2016,11,8,10,0,0.0,102.0,2.4,19.0,102.0,85.9,65.56
2016,11,8,10,15,4.0,149.5,2.5,19.0,152.0,134.59,105.3
2016,11,8,10,30,8.0,197.0,2.6,19.0,202.0,184.84,145.57
2016,11,8,10,45,7.5,198.5,2.75,19.0,203.5,184.29,144.8
2016,11,8,11,0,7.0,200.0,2.9,19.0,205.0,183.96,144.34
2016,11,8,11,15,5.5,196.0,2.95,19.0,200.5,177.48,138.95
2016,11,8,11,30,4.0,192.0,3.0,19.0,196.0,171.31,133.86
2016,11,8,11,45,7.5,208.5,3.15,19.5,214.5,189.36,148.05
2016,11,8,12,0,11.0,225.0,3.3,20.0,233.0,207.13,161.87
2016,11,8,12,15,10.0,222.0,3.3,20.0,229.0,202.23,157.89
2016,11,8,12,30,9.0,219.0,3.3,20.0,225.0,197.48,154.11
2016,11,8,12,45,7.0,206.0,3.3,20.0,210.5,182.92,142.56
2016,11,8,13,0,5.0,193.0,3.3,20.0,196.0,168.8,131.37
2016,11,8,13,15,4.0,189.0,3.2,20.0,191.5,163.81,127.47
2016,11,8,13,30,3.0,185.0,3.1,20.0,187.0,158.94,123.67
2016,11,8,13,45,3.5,184.0,3.05,20.0,186.5,157.74,122.88
2016,11,8,14,0,4.0,183.0,3.0,20.0,186.0,156.45,122.03
2016,11,8,14,15,2.0,154.5,2.95,20.0,156.0,130.32,101.19
2016,11,8,14,30,0.0,126.0,2.9,20.0,126.0,104.93,80.82
2016,11,8,14,45,51.0,167.0,2.85,20.0,191.5,161.78,126.64
2016,11,8,15,0,102.0,208.0,2.8,20.0,257.0,207.85,162.32
2016,11,8,15,15,51.0,144.0,2.7,19.5,168.5,133.48,103.33
