Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,29,7,15,115.0,11.0,1.95,11.0,18.0,87.17,0.0
2016,11,29,7,30,230.0,22.0,2.4,12.0,36.0,225.51,67.64
2016,11,29,7,45,347.0,33.5,2.9,13.0,77.0,352.3,280.73
2016,11,29,8,0,464.0,45.0,3.4,14.0,118.0,471.28,387.15
2016,11,29,8,15,537.5,52.5,3.4,14.5,165.0,556.8,459.07
2016,11,29,8,30,611.0,60.0,3.4,15.0,212.0,644.99,529.34
2016,11,29,8,45,643.5,68.5,3.45,15.5,257.0,700.17,571.36
2016,11,29,9,0,676.0,77.0,3.5,16.0,302.0,754.5,610.99
2016,11,29,9,15,455.0,124.0,3.55,17.0,284.5,612.37,499.99
2016,11,29,9,30,234.0,171.0,3.6,18.0,267.0,448.1,365.42
2016,11,29,9,45,491.5,138.0,3.65,19.0,363.5,671.87,541.38
2016,11,29,10,0,749.0,105.0,3.7,20.0,460.0,891.03,696.95
2016,11,29,10,15,766.5,107.5,3.55,20.5,492.5,911.74,706.2
2016,11,29,10,30,784.0,110.0,3.4,21.0,525.0,929.22,714.59
2016,11,29,10,45,791.5,114.0,3.25,21.5,549.5,935.52,715.21
2016,11,29,11,0,799.0,118.0,3.1,22.0,574.0,938.33,713.61
2016,11,29,11,15,807.0,119.5,3.0,22.0,592.0,928.48,705.26
2016,11,29,11,30,815.0,121.0,2.9,22.0,610.0,921.98,699.48
2016,11,29,11,45,853.0,107.5,2.8,22.5,626.5,922.45,697.25
2016,11,29,12,0,891.0,94.0,2.7,23.0,643.0,908.22,685.13
2016,11,29,12,15,892.5,94.0,2.7,23.0,644.5,883.11,668.0
2016,11,29,12,30,894.0,94.0,2.7,23.0,646.0,854.75,648.79
2016,11,29,12,45,892.0,93.5,2.7,23.5,639.5,819.94,623.92
2016,11,29,13,0,890.0,93.0,2.7,24.0,633.0,782.39,597.18
2016,11,29,13,15,885.0,92.0,2.75,24.0,618.0,745.18,572.03
2016,11,29,13,30,880.0,91.0,2.8,24.0,603.0,699.36,538.6
2016,11,29,13,45,877.0,87.5,2.9,24.0,581.0,650.2,502.07
2016,11,29,14,0,874.0,84.0,3.0,24.0,559.0,599.18,463.03
2016,11,29,14,15,861.5,82.0,3.05,24.0,528.5,543.09,418.78
2016,11,29,14,30,849.0,80.0,3.1,24.0,498.0,486.5,372.78
2016,11,29,14,45,838.5,75.5,3.2,24.0,462.5,428.07,323.99
2016,11,29,15,0,828.0,71.0,3.3,24.0,427.0,369.53,273.61
2016,11,29,15,15,802.5,68.0,3.0,23.5,384.5,308.09,220.27
2016,11,29,15,30,777.0,65.0,2.7,23.0,342.0,248.75,168.36
2016,11,29,15,45,740.5,60.5,2.45,22.5,295.5,188.47,117.42
2016,11,29,16,0,704.0,56.0,2.2,22.0,249.0,132.21,73.64
2016,11,29,16,15,643.0,50.5,2.05,21.0,200.5,78.02,40.63
2016,11,29,16,30,582.0,45.0,1.9,20.0,152.0,36.59,26.09
2016,11,29,16,45,476.0,36.5,1.75,19.0,106.0,29.92,19.94
2016,11,29,17,0,370.0,28.0,1.6,18.0,60.0,23.27,12.53
2016,11,29,17,15,185.0,14.0,1.6,17.5,30.0,11.95,0.0
2016,11,29,17,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,11,30,7,15,154.5,9.5,4.05,7.5,18.5,112.41,0.0
2016,11,30,7,30,309.0,19.0,4.2,8.0,37.0,269.11,53.19
2016,11,30,7,45,442.0,28.0,4.35,8.5,81.5,407.1,328.36
2016,11,30,8,0,575.0,37.0,4.5,9.0,126.0,539.71,450.75
2016,11,30,8,15,645.0,42.5,4.7,9.5,175.0,624.07,524.44
2016,11,30,8,30,715.0,48.0,4.9,10.0,224.0,710.21,595.83
2016,11,30,8,45,763.0,51.5,5.15,11.0,273.5,775.47,646.81
2016,11,30,9,0,811.0,55.0,5.4,12.0,323.0,840.19,695.22
2016,11,30,9,15,840.0,57.5,5.35,12.5,368.5,874.82,718.75
2016,11,30,9,30,869.0,60.0,5.3,13.0,414.0,916.8,747.08
2016,11,30,9,45,893.0,61.5,5.3,13.5,454.5,950.1,768.54
2016,11,30,10,0,917.0,63.0,5.3,14.0,495.0,980.45,787.51
2016,11,30,10,15,932.0,64.5,5.15,14.5,529.5,998.78,796.37
2016,11,30,10,30,947.0,66.0,5.0,15.0,564.0,1013.46,802.56
2016,11,30,10,45,959.5,66.0,4.9,15.5,591.5,1019.89,803.31
2016,11,30,11,0,972.0,66.0,4.8,16.0,619.0,1022.4,801.46
2016,11,30,11,15,979.0,66.5,4.7,16.0,638.0,1016.3,795.27
2016,11,30,11,30,986.0,67.0,4.6,16.0,657.0,1006.2,786.52
2016,11,30,11,45,991.5,67.0,4.5,16.5,667.5,990.08,772.26
2016,11,30,12,0,997.0,67.0,4.4,17.0,678.0,970.02,755.5
2016,11,30,12,15,998.0,67.0,4.3,17.0,680.0,942.2,735.05
2016,11,30,12,30,999.0,67.0,4.2,17.0,682.0,910.8,712.43
2016,11,30,12,45,998.5,66.0,4.1,17.5,675.0,873.59,684.42
2016,11,30,13,0,998.0,65.0,4.0,18.0,668.0,833.19,654.23
2016,11,30,13,15,993.5,64.5,3.95,18.0,652.5,787.49,621.61
2016,11,30,13,30,989.0,64.0,3.9,18.0,637.0,739.27,586.32
2016,11,30,13,45,982.0,63.0,3.85,18.0,613.0,686.63,545.14
2016,11,30,14,0,975.0,62.0,3.8,18.0,589.0,632.17,501.54
2016,11,30,14,15,963.5,61.0,3.75,18.0,557.5,573.77,453.71
2016,11,30,14,30,952.0,60.0,3.7,18.0,526.0,514.52,403.79
2016,11,30,14,45,933.0,59.5,3.65,18.0,487.5,452.07,349.93
2016,11,30,15,0,914.0,59.0,3.6,18.0,449.0,390.1,295.01
2016,11,30,15,15,890.0,56.5,3.35,17.5,405.0,325.49,237.33
2016,11,30,15,30,866.0,54.0,3.1,17.0,361.0,262.59,180.65
2016,11,30,15,45,830.5,50.5,2.85,16.5,313.0,198.69,124.94
2016,11,30,16,0,795.0,47.0,2.6,16.0,265.0,136.09,74.66
2016,11,30,16,15,739.0,42.5,2.25,15.0,214.5,77.51,37.9
2016,11,30,16,30,683.0,38.0,1.9,14.0,164.0,34.12,24.61
2016,11,30,16,45,584.0,31.0,1.6,13.0,115.5,27.95,18.79
2016,11,30,17,0,485.0,24.0,1.3,12.0,67.0,21.83,11.77
2016,11,30,17,15,242.5,12.0,1.3,11.5,33.5,10.24,0.0
2016,11,30,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,7,15,147.5,9.5,1.5,4.5,17.5,107.5,0.0
2016,12,1,7,30,295.0,19.0,1.8,5.0,35.0,265.78,16.68
2016,12,1,7,45,415.5,29.5,2.1,6.0,78.0,398.66,319.46
2016,12,1,8,0,536.0,40.0,2.4,7.0,121.0,520.95,433.25
2016,12,1,8,15,607.0,46.5,2.35,7.5,169.5,596.21,497.83
2016,12,1,8,30,678.0,53.0,2.3,8.0,218.0,683.71,567.79
2016,12,1,8,45,719.0,58.0,2.3,9.0,265.0,744.2,612.55
2016,12,1,9,0,760.0,63.0,2.3,10.0,312.0,803.78,654.34
2016,12,1,9,15,789.0,66.5,2.45,11.0,356.0,848.98,684.96
2016,12,1,9,30,818.0,70.0,2.6,12.0,400.0,891.98,713.11
2016,12,1,9,45,837.0,73.0,2.8,13.0,439.0,922.22,731.87
2016,12,1,10,0,856.0,76.0,3.0,14.0,478.0,949.39,748.21
2016,12,1,10,15,870.0,78.0,3.1,14.5,510.5,967.09,758.31
2016,12,1,10,30,884.0,80.0,3.2,15.0,543.0,970.41,758.44
2016,12,1,10,45,893.5,81.5,3.35,16.0,568.5,975.96,759.34
2016,12,1,11,0,903.0,83.0,3.5,17.0,594.0,977.81,757.76
2016,12,1,11,15,909.0,84.0,3.4,17.0,612.0,971.98,752.05
2016,12,1,11,30,915.0,85.0,3.3,17.0,630.0,962.42,744.0
2016,12,1,11,45,919.5,85.0,3.2,17.5,639.5,946.57,730.41
2016,12,1,12,0,924.0,85.0,3.1,18.0,649.0,927.1,714.58
2016,12,1,12,15,924.0,85.0,3.05,18.0,650.5,900.18,695.46
2016,12,1,12,30,924.0,85.0,3.0,18.0,652.0,870.0,674.19
2016,12,1,12,45,921.5,84.5,3.0,18.5,645.0,834.14,648.05
2016,12,1,13,0,919.0,84.0,3.0,19.0,638.0,795.48,619.94
2016,12,1,13,15,913.5,83.5,2.95,19.0,622.5,752.03,589.19
2016,12,1,13,30,908.0,83.0,2.9,19.0,607.0,706.37,555.26
2016,12,1,13,45,577.0,162.0,2.85,19.5,490.5,540.3,426.07
2016,12,1,14,0,246.0,241.0,2.8,20.0,374.0,367.72,290.27
2016,12,1,14,15,554.0,159.0,2.75,19.5,436.5,453.43,357.92
2016,12,1,14,30,862.0,77.0,2.7,19.0,499.0,491.78,383.86
2016,12,1,14,45,785.0,81.5,2.7,19.0,443.5,414.03,319.5
2016,12,1,15,0,708.0,86.0,2.7,19.0,388.0,341.97,259.24
2016,12,1,15,15,739.5,76.0,2.5,18.5,364.0,299.24,219.26
2016,12,1,15,30,771.0,66.0,2.3,18.0,340.0,250.84,173.67
2016,12,1,15,45,733.0,62.0,2.1,18.0,293.5,191.1,122.02
2016,12,1,16,0,695.0,58.0,1.9,18.0,247.0,135.54,77.73
2016,12,1,16,15,634.5,52.0,1.7,16.5,199.0,78.35,41.05
2016,12,1,16,30,574.0,46.0,1.5,15.0,151.0,37.39,27.38
2016,12,1,16,45,470.0,37.0,1.35,14.0,105.5,30.34,20.77
2016,12,1,17,0,366.0,28.0,1.2,13.0,60.0,23.27,12.84
2016,12,1,17,15,183.0,14.0,1.2,12.5,30.0,11.95,0.0
2016,12,1,17,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,6.0,2.75,9.0,6.0,5.12,0.0
2016,12,2,7,30,0.0,12.0,2.9,9.0,12.0,9.89,0.0
2016,12,2,7,45,0.0,30.0,3.05,9.5,30.0,28.6,17.38
2016,12,2,8,0,0.0,48.0,3.2,10.0,48.0,47.87,35.02
2016,12,2,8,15,4.5,67.5,3.25,10.5,68.5,71.71,56.2
2016,12,2,8,30,9.0,87.0,3.3,11.0,89.0,95.0,76.67
2016,12,2,8,45,16.5,105.0,3.4,11.5,110.0,118.69,97.27
2016,12,2,9,0,24.0,123.0,3.5,12.0,131.0,157.91,130.62
2016,12,2,9,15,106.5,146.5,3.6,12.5,188.5,279.31,234.56
2016,12,2,9,30,189.0,170.0,3.7,13.0,246.0,385.04,322.26
2016,12,2,9,45,106.0,174.5,3.8,14.0,218.5,307.76,254.78
2016,12,2,10,0,23.0,179.0,3.9,15.0,191.0,191.12,155.16
2016,12,2,10,15,78.0,208.0,4.0,15.5,249.0,295.05,241.44
2016,12,2,10,30,133.0,237.0,4.1,16.0,307.0,400.6,325.93
2016,12,2,10,45,115.5,247.5,4.25,16.5,310.0,370.85,300.58
2016,12,2,11,0,98.0,258.0,4.4,17.0,313.0,361.39,291.6
2016,12,2,11,15,50.5,220.5,4.35,17.0,249.0,266.89,214.63
2016,12,2,11,30,3.0,183.0,4.3,17.0,185.0,164.38,130.06
2016,12,2,11,45,3.5,185.5,4.3,17.0,188.0,166.34,131.71
2016,12,2,12,0,4.0,188.0,4.3,17.0,191.0,168.34,133.28
2016,12,2,12,15,2.0,103.5,4.3,17.0,105.0,88.32,67.8
2016,12,2,12,30,0.0,19.0,4.3,17.0,19.0,15.72,7.51
2016,12,2,12,45,0.0,60.5,4.3,17.0,60.5,50.22,36.3
2016,12,2,13,0,0.0,102.0,4.3,17.0,102.0,85.2,65.29
2016,12,2,13,15,0.0,72.5,4.3,17.0,72.5,60.22,44.63
2016,12,2,13,30,0.0,43.0,4.3,17.0,43.0,35.63,24.21
2016,12,2,13,45,0.0,39.0,4.35,17.0,39.0,32.29,21.46
2016,12,2,14,0,0.0,35.0,4.4,17.0,35.0,28.96,18.71
2016,12,2,14,15,89.5,126.5,4.45,16.5,170.5,163.55,131.45
2016,12,2,14,30,179.0,218.0,4.5,16.0,306.0,282.74,227.99
2016,12,2,14,45,94.0,185.0,4.6,16.0,231.0,199.26,159.72
2016,12,2,15,0,9.0,152.0,4.7,16.0,156.0,129.94,103.53
2016,12,2,15,15,5.0,137.5,4.55,15.5,139.5,115.33,91.83
2016,12,2,15,30,1.0,123.0,4.4,15.0,123.0,101.33,80.51
2016,12,2,15,45,0.5,106.0,4.3,15.0,106.0,86.6,68.18
2016,12,2,16,0,0.0,89.0,4.2,15.0,89.0,72.14,55.93
2016,12,2,16,15,0.0,71.0,4.1,14.5,71.0,57.27,43.22
2016,12,2,16,30,0.0,53.0,4.0,14.0,53.0,42.78,32.24
2016,12,2,16,45,0.0,36.5,3.9,14.0,36.5,29.85,20.31
2016,12,2,17,0,0.0,20.0,3.8,14.0,20.0,16.5,7.39
2016,12,2,17,15,0.0,10.0,3.85,13.5,10.0,8.54,0.0
2016,12,2,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,3.9,9.5,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,1.0,4.55,8.0,1.0,0.82,0.0
2016,12,3,8,0,0.0,2.0,4.5,8.0,2.0,1.64,0.0
2016,12,3,8,15,0.0,2.5,4.45,8.0,2.5,2.05,0.0
2016,12,3,8,30,0.0,3.0,4.4,8.0,3.0,2.46,0.0
2016,12,3,8,45,0.0,4.0,4.35,8.5,4.0,3.28,0.0
2016,12,3,9,0,0.0,5.0,4.3,9.0,5.0,4.11,0.0
2016,12,3,9,15,0.0,47.0,4.35,9.0,47.0,38.86,28.36
2016,12,3,9,30,0.0,89.0,4.4,9.0,89.0,76.0,60.49
2016,12,3,9,45,2.5,124.0,4.5,9.0,125.0,113.22,92.42
2016,12,3,10,0,5.0,159.0,4.6,9.0,161.0,151.4,124.79
2016,12,3,10,15,2.5,88.0,4.65,9.0,89.0,75.8,59.96
2016,12,3,10,30,0.0,17.0,4.7,9.0,17.0,14.04,6.52
2016,12,3,10,45,0.0,17.0,4.8,9.0,17.0,14.05,6.51
2016,12,3,11,0,0.0,17.0,4.9,9.0,17.0,14.05,6.5
2016,12,3,11,15,0.0,15.5,5.05,9.0,15.5,12.82,5.41
2016,12,3,11,30,0.0,14.0,5.2,9.0,14.0,11.58,4.33
2016,12,3,11,45,0.0,69.0,5.4,9.5,69.0,57.31,43.51
2016,12,3,12,0,0.0,124.0,5.6,10.0,124.0,105.02,83.85
2016,12,3,12,15,0.0,69.0,5.6,10.0,69.0,57.31,43.36
2016,12,3,12,30,0.0,14.0,5.6,10.0,14.0,11.58,4.28
2016,12,3,12,45,0.0,22.0,5.65,10.0,22.0,18.21,9.98
2016,12,3,13,0,0.0,30.0,5.7,10.0,30.0,24.84,15.68
2016,12,3,13,15,0.0,39.5,5.6,10.0,39.5,32.73,22.45
2016,12,3,13,30,0.0,49.0,5.5,10.0,49.0,40.62,29.24
2016,12,3,13,45,0.0,67.5,5.4,10.0,67.5,56.02,42.47
2016,12,3,14,0,0.0,86.0,5.3,10.0,86.0,71.47,55.74
2016,12,3,14,15,0.0,68.5,5.15,10.0,68.5,56.83,43.31
2016,12,3,14,30,0.0,51.0,5.0,10.0,51.0,42.23,30.85
2016,12,3,14,45,0.0,36.5,4.9,10.0,36.5,30.17,20.51
2016,12,3,15,0,0.0,22.0,4.8,10.0,22.0,18.15,10.14
2016,12,3,15,15,0.0,20.0,4.4,10.0,20.0,16.49,8.73
2016,12,3,15,30,0.0,18.0,4.0,10.0,18.0,14.83,7.3
2016,12,3,15,45,0.0,15.5,3.6,10.0,15.5,12.76,5.51
2016,12,3,16,0,0.0,13.0,3.2,10.0,13.0,10.69,3.7
2016,12,3,16,15,0.0,10.5,2.9,9.5,10.5,8.63,1.88
2016,12,3,16,30,0.0,8.0,2.6,9.0,8.0,6.57,0.29
2016,12,3,16,45,0.0,5.5,2.35,9.0,5.5,4.51,0.0
2016,12,3,17,0,0.0,3.0,2.1,9.0,3.0,2.46,0.0
2016,12,3,17,15,0.0,1.5,1.85,9.0,1.5,1.28,0.0
2016,12,3,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,4.05,9.0,1.5,1.28,0.0
2016,12,4,7,30,0.0,3.0,4.1,9.0,3.0,2.46,0.0
2016,12,4,7,45,0.0,8.0,4.2,9.0,8.0,6.56,0.0
2016,12,4,8,0,0.0,13.0,4.3,9.0,13.0,10.68,3.45
2016,12,4,8,15,0.0,19.5,4.45,9.0,19.5,16.05,8.26
2016,12,4,8,30,0.0,26.0,4.6,9.0,26.0,21.42,13.07
2016,12,4,8,45,0.0,32.5,4.75,9.5,32.5,26.81,17.8
2016,12,4,9,0,0.0,39.0,4.9,10.0,39.0,32.21,22.47
2016,12,4,9,15,0.0,22.5,5.1,10.0,22.5,18.55,10.54
2016,12,4,9,30,0.0,6.0,5.3,10.0,6.0,4.94,0.0
2016,12,4,9,45,0.0,7.0,5.5,10.0,7.0,5.77,0.0
2016,12,4,10,0,0.0,8.0,5.7,10.0,8.0,6.59,0.06
2016,12,4,10,15,0.0,21.5,5.35,10.0,21.5,17.76,9.72
2016,12,4,10,30,0.0,35.0,5.0,10.0,35.0,28.95,19.36
2016,12,4,10,45,0.0,26.0,4.65,10.5,26.0,21.5,12.86
2016,12,4,11,0,0.0,17.0,4.3,11.0,17.0,14.05,6.42
2016,12,4,11,15,23.5,134.0,4.4,11.0,148.0,147.38,120.46
2016,12,4,11,30,47.0,251.0,4.5,11.0,279.0,295.6,243.01
2016,12,4,11,45,26.5,222.0,4.65,11.0,238.0,223.76,183.07
2016,12,4,12,0,6.0,193.0,4.8,11.0,197.0,175.13,142.12
2016,12,4,12,15,17.5,218.0,5.05,11.0,229.0,208.34,170.12
2016,12,4,12,30,29.0,243.0,5.3,11.0,261.0,256.27,209.92
2016,12,4,12,45,14.5,206.5,5.55,11.0,216.0,192.03,156.51
2016,12,4,13,0,0.0,170.0,5.8,11.0,171.0,145.94,117.82
2016,12,4,13,15,0.0,147.0,5.75,11.0,147.5,124.82,100.26
2016,12,4,13,30,0.0,124.0,5.7,11.0,124.0,104.3,83.1
2016,12,4,13,45,0.0,113.0,5.7,11.0,113.0,94.63,75.05
2016,12,4,14,0,0.0,102.0,5.7,11.0,102.0,85.1,67.09
2016,12,4,14,15,0.0,88.5,5.45,11.0,88.5,73.57,57.41
2016,12,4,14,30,0.0,75.0,5.2,11.0,75.0,62.24,47.86
2016,12,4,14,45,0.0,66.5,4.95,11.0,66.5,55.13,41.88
2016,12,4,15,0,0.0,58.0,4.7,11.0,58.0,48.03,35.88
2016,12,4,15,15,0.0,52.0,4.55,11.0,52.0,43.03,31.65
2016,12,4,15,30,0.0,46.0,4.4,11.0,46.0,38.03,27.39
2016,12,4,15,45,0.0,39.5,4.25,11.0,39.5,32.62,22.74
2016,12,4,16,0,0.0,33.0,4.1,11.0,33.0,27.22,18.04
2016,12,4,16,15,0.0,26.5,4.0,10.5,26.5,21.84,13.32
2016,12,4,16,30,0.0,20.0,3.9,10.0,20.0,16.46,9.17
2016,12,4,16,45,0.0,13.5,3.8,10.0,13.5,11.1,4.15
2016,12,4,17,0,0.0,7.0,3.7,10.0,7.0,5.74,0.0
2016,12,4,17,15,0.0,3.5,3.75,10.0,3.5,2.99,0.0
2016,12,4,17,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,1.5,2.9,8.0,1.5,1.28,0.0
2016,12,5,7,30,0.0,3.0,2.9,8.0,3.0,2.46,0.0
2016,12,5,7,45,0.0,9.5,2.9,8.0,9.5,7.8,0.48
2016,12,5,8,0,0.0,16.0,2.9,8.0,16.0,13.16,5.59
2016,12,5,8,15,0.0,23.0,2.8,8.0,23.0,18.94,10.84
2016,12,5,8,30,0.0,30.0,2.7,8.0,30.0,24.74,16.06
2016,12,5,8,45,0.0,37.5,2.65,8.5,37.5,30.96,21.54
2016,12,5,9,0,0.0,45.0,2.6,9.0,45.0,37.19,26.96
2016,12,5,9,15,0.0,70.0,2.6,9.0,70.0,58.16,45.16
2016,12,5,9,30,0.0,95.0,2.6,9.0,95.0,82.29,65.91
2016,12,5,9,45,47.0,148.0,2.6,9.5,169.5,198.01,165.95
2016,12,5,10,0,94.0,201.0,2.6,10.0,244.0,308.09,257.48
2016,12,5,10,15,89.0,214.5,2.6,10.0,257.5,315.36,262.11
2016,12,5,10,30,84.0,228.0,2.6,10.0,271.0,322.43,266.98
2016,12,5,10,45,42.0,183.0,2.6,10.5,204.5,222.57,183.27
2016,12,5,11,0,0.0,138.0,2.6,11.0,138.0,119.49,95.66
2016,12,5,11,15,0.0,132.0,2.6,11.0,132.0,113.26,90.48
2016,12,5,11,30,0.0,126.0,2.6,11.0,126.0,107.32,85.42
2016,12,5,11,45,2.0,156.0,2.65,11.0,157.0,136.85,110.1
2016,12,5,12,0,4.0,186.0,2.7,11.0,188.0,166.66,134.78
2016,12,5,12,15,30.5,226.0,2.7,11.0,244.5,242.63,197.92
2016,12,5,12,30,57.0,266.0,2.7,11.0,301.0,304.45,248.33
2016,12,5,12,45,53.0,261.0,2.7,11.0,293.0,291.42,237.46
2016,12,5,13,0,49.0,256.0,2.7,11.0,285.0,278.8,227.22
2016,12,5,13,15,29.0,226.0,2.75,11.0,243.5,229.81,187.11
2016,12,5,13,30,9.0,196.0,2.8,11.0,202.0,175.02,141.88
2016,12,5,13,45,7.0,186.0,2.9,11.5,190.5,163.71,132.51
2016,12,5,14,0,5.0,176.0,3.0,12.0,179.0,152.76,123.36
2016,12,5,14,15,2.5,136.0,3.0,12.0,137.5,115.67,92.59
2016,12,5,14,30,0.0,96.0,3.0,12.0,96.0,79.92,62.65
2016,12,5,14,45,0.0,56.0,3.0,12.0,56.0,46.38,34.23
2016,12,5,15,0,0.0,16.0,3.0,12.0,16.0,13.19,5.75
2016,12,5,15,15,0.0,14.0,2.85,12.0,14.0,11.53,4.35
2016,12,5,15,30,0.0,12.0,2.7,12.0,12.0,9.88,2.93
2016,12,5,15,45,291.5,42.5,2.6,12.0,121.5,94.24,62.99
2016,12,5,16,0,583.0,73.0,2.5,12.0,231.0,137.21,85.88
2016,12,5,16,15,519.0,65.0,2.2,11.5,185.0,87.13,51.65
2016,12,5,16,30,455.0,57.0,1.9,11.0,139.0,46.11,35.61
2016,12,5,16,45,368.0,44.0,1.65,11.0,97.0,36.05,26.05
2016,12,5,17,0,281.0,31.0,1.4,11.0,55.0,25.75,14.98
2016,12,5,17,15,140.5,15.5,1.3,10.5,27.5,13.23,0.0
2016,12,5,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,6,7,15,108.0,8.5,3.1,7.0,12.5,7.26,0.0
2016,12,6,7,30,216.0,17.0,3.2,7.0,25.0,166.88,0.0
2016,12,6,7,45,364.5,27.0,3.3,7.0,66.5,355.24,272.19
2016,12,6,8,0,513.0,37.0,3.4,7.0,108.0,495.54,412.68
2016,12,6,8,15,590.0,44.0,3.55,7.5,156.0,574.87,483.51
2016,12,6,8,30,667.0,51.0,3.7,8.0,204.0,667.27,560.42
2016,12,6,8,45,720.0,54.5,3.9,9.0,252.5,736.15,614.42
2016,12,6,9,0,773.0,58.0,4.1,10.0,301.0,804.6,665.55
2016,12,6,9,15,803.0,61.0,4.3,10.5,345.5,850.4,699.37
2016,12,6,9,30,833.0,64.0,4.5,11.0,390.0,894.09,730.82
2016,12,6,9,45,854.5,66.0,4.75,11.5,429.5,925.84,753.2
2016,12,6,10,0,876.0,68.0,5.0,12.0,469.0,944.02,765.32
2016,12,6,10,15,890.5,70.0,5.0,12.0,502.0,962.7,777.42
2016,12,6,10,30,905.0,72.0,5.0,12.0,535.0,977.93,787.0
2016,12,6,10,45,557.5,163.5,5.0,12.5,453.0,757.46,619.38
2016,12,6,11,0,210.0,255.0,5.0,13.0,371.0,485.96,398.7
2016,12,6,11,15,220.0,263.0,4.9,13.0,388.0,497.89,408.45
2016,12,6,11,30,230.0,271.0,4.8,13.0,405.0,508.71,416.33
2016,12,6,11,45,141.0,266.0,4.75,13.5,349.0,413.25,337.11
2016,12,6,12,0,52.0,261.0,4.7,14.0,293.0,303.68,246.12
2016,12,6,12,15,30.5,232.0,4.6,14.0,250.5,249.27,201.63
2016,12,6,12,30,9.0,203.0,4.5,14.0,208.0,185.54,149.03
2016,12,6,12,45,8.5,200.0,4.45,14.5,205.0,181.28,145.35
2016,12,6,13,0,8.0,197.0,4.4,15.0,202.0,177.14,141.72
2016,12,6,13,15,4.0,162.0,4.35,15.0,164.5,141.27,112.29
2016,12,6,13,30,0.0,127.0,4.3,15.0,127.0,106.96,83.98
2016,12,6,13,45,0.0,124.0,4.25,15.0,124.0,104.22,81.84
2016,12,6,14,0,0.0,121.0,4.2,15.0,121.0,101.5,79.7
2016,12,6,14,15,3.0,143.5,4.15,15.0,145.5,122.49,97.34
2016,12,6,14,30,6.0,166.0,4.1,15.0,170.0,143.01,114.51
2016,12,6,14,45,3.0,143.0,4.1,15.0,145.0,121.08,96.47
2016,12,6,15,0,0.0,120.0,4.1,15.0,120.0,99.93,79.03
2016,12,6,15,15,0.0,107.5,3.95,14.5,107.5,89.15,70.29
2016,12,6,15,30,0.0,95.0,3.8,14.0,95.0,78.49,61.52
2016,12,6,15,45,298.5,84.5,3.7,13.5,165.5,130.88,93.33
2016,12,6,16,0,597.0,74.0,3.6,13.0,236.0,141.09,88.19
2016,12,6,16,15,532.0,65.5,3.25,12.5,189.0,89.56,52.77
2016,12,6,16,30,467.0,57.0,2.9,12.0,142.0,46.17,35.51
2016,12,6,16,45,350.5,45.5,2.55,11.5,98.5,37.31,27.09
2016,12,6,17,0,234.0,34.0,2.2,11.0,55.0,26.37,15.5
2016,12,6,17,15,117.0,17.0,2.25,10.5,27.5,14.51,0.0
2016,12,6,17,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,7,7,15,79.5,8.0,1.3,3.5,11.0,0.0,0.0
2016,12,7,7,30,159.0,16.0,1.5,4.0,22.0,125.59,0.0
2016,12,7,7,45,286.5,29.0,1.75,4.5,60.0,298.56,226.54
2016,12,7,8,0,414.0,42.0,2.0,5.0,98.0,422.92,353.92
2016,12,7,8,15,492.5,50.5,1.9,5.5,143.5,511.69,431.3
2016,12,7,8,30,571.0,59.0,1.8,6.0,189.0,603.62,506.34
2016,12,7,8,45,617.0,66.0,1.75,7.0,234.5,667.63,554.96
2016,12,7,9,0,663.0,73.0,1.7,8.0,280.0,731.6,600.91
2016,12,7,9,15,697.0,78.0,1.7,8.5,323.0,781.26,635.58
2016,12,7,9,30,731.0,83.0,1.7,9.0,366.0,829.35,667.98
2016,12,7,9,45,365.5,109.0,1.7,10.0,250.5,512.01,424.47
2016,12,7,10,0,0.0,135.0,1.7,11.0,135.0,121.16,97.08
2016,12,7,10,15,0.0,142.0,1.6,11.0,142.0,126.75,102.34
2016,12,7,10,30,0.0,149.0,1.5,11.0,149.0,132.48,106.89
2016,12,7,10,45,0.0,156.5,1.45,11.5,156.5,138.82,111.73
2016,12,7,11,0,0.0,164.0,1.4,12.0,164.0,145.22,116.6
2016,12,7,11,15,0.0,137.5,1.3,12.5,137.5,118.55,94.17
2016,12,7,11,30,0.0,111.0,1.2,13.0,111.0,93.61,73.26
2016,12,7,11,45,12.5,173.0,1.15,13.5,180.5,162.78,130.51
2016,12,7,12,0,25.0,235.0,1.1,14.0,250.0,234.05,187.6
2016,12,7,12,15,29.5,241.0,1.0,14.0,259.0,258.37,206.42
2016,12,7,12,30,34.0,247.0,0.9,14.0,268.0,265.36,211.68
2016,12,7,12,45,34.0,245.0,0.8,14.0,265.5,259.84,207.07
2016,12,7,13,0,34.0,243.0,0.7,14.0,263.0,254.39,202.62
2016,12,7,13,15,32.0,235.5,0.6,14.0,254.5,241.93,192.63
2016,12,7,13,30,30.0,228.0,0.5,14.0,246.0,229.85,182.98
2016,12,7,13,45,18.5,205.0,0.45,14.5,216.0,188.42,149.62
2016,12,7,14,0,7.0,182.0,0.4,15.0,186.0,159.41,126.21
2016,12,7,14,15,5.5,173.0,0.55,15.0,176.0,149.76,118.87
2016,12,7,14,30,4.0,164.0,0.7,15.0,166.0,140.36,111.55
2016,12,7,14,45,2.0,139.0,0.85,15.0,140.0,117.27,92.89
2016,12,7,15,0,0.0,114.0,1.0,15.0,114.0,94.9,74.63
2016,12,7,15,15,0.0,102.0,1.05,15.0,102.0,84.61,66.22
2016,12,7,15,30,0.0,90.0,1.1,15.0,90.0,74.42,57.79
2016,12,7,15,45,269.0,85.0,1.2,15.0,158.0,126.38,90.08
2016,12,7,16,0,538.0,80.0,1.3,15.0,226.0,139.87,88.75
2016,12,7,16,15,474.0,70.5,1.2,14.0,181.0,91.05,55.3
2016,12,7,16,30,410.0,61.0,1.1,13.0,136.0,47.55,36.59
2016,12,7,16,45,315.0,47.0,1.05,12.5,94.5,36.17,26.01
2016,12,7,17,0,220.0,33.0,1.0,12.0,53.0,25.57,14.86
2016,12,7,17,15,110.0,16.5,1.1,11.5,26.5,14.08,0.0
2016,12,7,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,4.2,7.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,5.25,7.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,5.65,7.5,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,6.45,7.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.65,6.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.9,5.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.9,5.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.95,5.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,7.0,5.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,7.0,4.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,7.0,4.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.95,3.5,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.9,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,7.5,7.05,3.0,7.5,0.0,0.0
2016,12,8,7,30,0.0,15.0,7.2,3.0,15.0,12.8,0.0
2016,12,8,7,45,102.5,32.5,7.35,3.5,46.0,149.91,110.93
2016,12,8,8,0,205.0,50.0,7.5,4.0,77.0,270.57,230.88
2016,12,8,8,15,256.0,66.5,7.65,4.0,114.5,337.43,294.67
2016,12,8,8,30,307.0,83.0,7.8,4.0,152.0,407.12,358.81
2016,12,8,8,45,370.5,90.0,8.0,4.0,192.0,476.75,421.8
2016,12,8,9,0,434.0,97.0,8.2,4.0,232.0,548.68,484.48
2016,12,8,9,15,339.0,127.0,8.25,4.0,242.0,486.19,429.09
2016,12,8,9,30,244.0,157.0,8.3,4.0,252.0,439.51,385.44
2016,12,8,9,45,242.5,177.5,8.35,4.5,280.0,463.57,404.11
2016,12,8,10,0,241.0,198.0,8.4,5.0,308.0,486.14,421.12
2016,12,8,10,15,240.0,211.0,8.35,5.0,326.5,477.24,412.81
2016,12,8,10,30,239.0,224.0,8.3,5.0,345.0,487.85,420.6
2016,12,8,10,45,236.5,238.5,8.3,5.5,363.5,497.94,427.11
2016,12,8,11,0,234.0,253.0,8.3,6.0,382.0,506.94,432.73
2016,12,8,11,15,118.0,215.5,8.25,6.0,281.0,345.42,294.09
2016,12,8,11,30,2.0,178.0,8.2,6.0,180.0,159.07,131.57
2016,12,8,11,45,2.5,181.0,8.15,6.0,183.0,161.55,133.71
2016,12,8,12,0,3.0,184.0,8.1,6.0,186.0,164.07,135.8
2016,12,8,12,15,39.5,229.0,8.05,5.5,253.0,254.15,213.88
2016,12,8,12,30,76.0,274.0,8.0,5.0,320.0,329.8,278.89
2016,12,8,12,45,77.0,271.0,7.95,5.0,317.0,322.02,272.19
2016,12,8,13,0,78.0,268.0,7.9,5.0,314.0,314.17,265.56
2016,12,8,13,15,44.0,232.5,7.8,5.0,258.5,247.71,208.6
2016,12,8,13,30,10.0,197.0,7.7,5.0,203.0,176.84,147.54
2016,12,8,13,45,6.5,185.0,7.6,5.0,189.0,162.68,135.53
2016,12,8,14,0,3.0,173.0,7.5,5.0,175.0,149.08,123.96
2016,12,8,14,15,65.0,194.5,7.35,4.5,226.0,207.29,175.01
2016,12,8,14,30,127.0,216.0,7.2,4.0,277.0,258.64,219.11
2016,12,8,14,45,270.0,183.5,7.05,4.0,301.0,285.99,240.77
2016,12,8,15,0,413.0,151.0,6.9,4.0,325.0,296.42,245.29
2016,12,8,15,15,390.5,141.0,6.7,4.0,292.5,252.36,204.53
2016,12,8,15,30,368.0,131.0,6.5,4.0,260.0,210.64,165.94
2016,12,8,15,45,351.5,114.5,6.35,4.0,224.5,167.3,126.36
2016,12,8,16,0,335.0,98.0,6.2,4.0,189.0,126.1,90.27
2016,12,8,16,15,302.0,82.0,5.95,3.5,152.0,86.35,59.67
2016,12,8,16,30,269.0,66.0,5.7,3.0,115.0,50.9,41.16
2016,12,8,16,45,216.0,48.5,5.5,3.0,80.5,36.88,27.67
2016,12,8,17,0,163.0,31.0,5.3,3.0,46.0,23.9,14.14
2016,12,8,17,15,81.5,15.5,5.1,2.5,23.0,12.06,0.0
2016,12,8,17,30,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,4.75,2.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,4.55,1.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,4.25,0.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,4.05,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,4.0,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.95,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.9,0.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.8,0.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.7,0.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,3.65,0.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,3.6,0.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,3.55,0.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,3.5,0.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,3.45,-0.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,3.4,-1.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,3.35,-1.0,0.0,0.0,0.0
