Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,5,30,0.0,0.0,3.3,-1.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,3.3,-1.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,3.3,-2.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,3.25,-2.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,3.2,-2.0,0.0,0.0,0.0
2016,12,9,7,15,102.0,7.0,3.35,-1.5,10.5,0.0,0.0
2016,12,9,7,30,204.0,14.0,3.5,-1.0,21.0,154.98,0.0
2016,12,9,7,45,351.0,25.0,3.7,-0.5,61.0,338.87,253.37
2016,12,9,8,0,498.0,36.0,3.9,0.0,101.0,480.62,409.76
2016,12,9,8,15,577.5,43.0,4.05,0.5,149.0,560.92,484.79
2016,12,9,8,30,657.0,50.0,4.2,1.0,197.0,654.95,566.27
2016,12,9,8,45,707.0,55.0,4.4,1.5,244.5,722.84,623.21
2016,12,9,9,0,757.0,60.0,4.6,2.0,292.0,790.37,677.56
2016,12,9,9,15,789.5,63.5,4.45,2.5,337.0,839.07,712.87
2016,12,9,9,30,822.0,67.0,4.3,3.0,382.0,885.76,745.16
2016,12,9,9,45,844.5,69.5,4.2,3.5,422.0,919.27,766.69
2016,12,9,10,0,867.0,72.0,4.1,4.0,462.0,949.83,785.47
2016,12,9,10,15,882.0,74.0,3.9,4.5,495.5,958.62,787.18
2016,12,9,10,30,897.0,76.0,3.7,5.0,529.0,974.5,794.57
2016,12,9,10,45,908.0,77.0,3.55,5.5,556.0,981.65,795.78
2016,12,9,11,0,919.0,78.0,3.4,6.0,583.0,985.11,794.46
2016,12,9,11,15,925.5,79.0,3.2,6.0,601.5,980.52,788.5
2016,12,9,11,30,932.0,80.0,3.0,6.0,620.0,972.17,780.02
2016,12,9,11,45,935.5,80.5,2.85,6.5,631.0,956.69,765.67
2016,12,9,12,0,939.0,81.0,2.7,7.0,642.0,937.56,748.99
2016,12,9,12,15,939.5,81.0,2.5,7.0,644.0,911.67,728.53
2016,12,9,12,30,940.0,81.0,2.3,7.0,646.0,882.44,705.84
2016,12,9,12,45,937.5,81.0,2.15,7.5,640.0,847.58,678.45
2016,12,9,13,0,935.0,81.0,2.0,8.0,634.0,809.83,649.12
2016,12,9,13,15,497.0,164.0,1.9,8.0,457.5,544.22,445.31
2016,12,9,13,30,59.0,247.0,1.8,8.0,281.0,268.91,220.15
2016,12,9,13,45,48.5,232.0,1.7,8.0,259.5,242.68,199.67
2016,12,9,14,0,38.0,217.0,1.6,8.0,238.0,217.87,179.22
2016,12,9,14,15,29.5,200.5,1.55,8.0,216.0,194.15,159.67
2016,12,9,14,30,21.0,184.0,1.5,8.0,194.0,166.19,136.48
2016,12,9,14,45,10.5,160.0,1.45,8.0,165.0,139.01,113.86
2016,12,9,15,0,0.0,136.0,1.4,8.0,136.0,113.5,92.57
2016,12,9,15,15,0.0,122.5,1.3,8.0,122.5,101.66,82.69
2016,12,9,15,30,0.0,109.0,1.2,8.0,109.0,89.97,72.8
2016,12,9,15,45,342.5,85.0,1.2,8.0,177.5,141.92,102.7
2016,12,9,16,0,685.0,61.0,1.2,8.0,246.0,145.36,89.05
2016,12,9,16,15,623.0,54.5,1.1,7.0,198.5,90.26,50.14
2016,12,9,16,30,561.0,48.0,1.0,6.0,151.0,42.7,33.28
2016,12,9,16,45,457.5,38.5,0.9,5.5,106.0,31.54,22.71
2016,12,9,17,0,354.0,29.0,0.8,5.0,61.0,24.07,14.29
2016,12,9,17,15,177.0,14.5,0.85,4.5,30.5,11.85,0.0
2016,12,9,17,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.0,0.5,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,12,10,7,15,54.5,7.5,1.05,1.5,9.0,0.0,0.0
2016,12,10,7,30,109.0,15.0,1.3,2.0,18.0,89.07,0.0
2016,12,10,7,45,244.0,29.0,1.6,2.5,54.5,260.73,187.17
2016,12,10,8,0,379.0,43.0,1.9,3.0,91.0,394.05,331.16
2016,12,10,8,15,462.5,52.5,1.85,3.5,136.5,487.29,413.83
2016,12,10,8,30,546.0,62.0,1.8,4.0,182.0,583.89,494.05
2016,12,10,8,45,600.5,68.5,1.8,4.5,228.0,654.34,549.93
2016,12,10,9,0,655.0,75.0,1.8,5.0,274.0,725.03,603.38
2016,12,10,9,15,690.5,79.5,1.85,5.5,317.5,775.45,639.74
2016,12,10,9,30,726.0,84.0,1.9,6.0,361.0,824.32,673.91
2016,12,10,9,45,752.5,87.0,1.95,7.0,400.0,860.73,696.8
2016,12,10,10,0,779.0,90.0,2.0,8.0,439.0,887.97,712.66
2016,12,10,10,15,389.5,119.5,2.0,8.0,294.0,547.86,455.29
2016,12,10,10,30,0.0,149.0,2.0,8.0,149.0,132.79,107.63
2016,12,10,10,45,2.5,164.5,2.05,8.5,166.0,149.72,122.46
2016,12,10,11,0,5.0,180.0,2.1,9.0,183.0,166.59,136.21
2016,12,10,11,15,7.5,190.0,2.15,9.0,194.5,177.71,145.35
2016,12,10,11,30,10.0,200.0,2.2,9.0,206.0,188.74,154.43
2016,12,10,11,45,5.0,184.5,2.25,9.5,187.5,167.4,136.13
2016,12,10,12,0,0.0,169.0,2.3,10.0,169.0,147.11,118.81
2016,12,10,12,15,0.0,167.0,2.35,10.0,167.0,144.68,116.81
2016,12,10,12,30,0.0,165.0,2.4,10.0,165.0,142.36,114.88
2016,12,10,12,45,0.0,166.5,2.45,10.5,166.5,143.35,115.53
2016,12,10,13,0,0.0,168.0,2.5,11.0,168.0,144.36,116.21
2016,12,10,13,15,0.0,147.5,2.55,11.0,147.5,125.43,100.55
2016,12,10,13,30,0.0,127.0,2.6,11.0,127.0,107.02,85.27
2016,12,10,13,45,0.0,116.5,2.65,11.5,116.5,97.72,77.44
2016,12,10,14,0,0.0,106.0,2.7,12.0,106.0,88.57,69.72
2016,12,10,14,15,0.0,111.0,2.7,12.0,111.0,92.82,73.44
2016,12,10,14,30,0.0,116.0,2.7,12.0,116.0,97.01,77.12
2016,12,10,14,45,0.0,93.5,2.75,12.0,93.5,77.78,60.99
2016,12,10,15,0,0.0,71.0,2.8,12.0,71.0,58.88,45.02
2016,12,10,15,15,352.5,74.5,2.65,11.5,198.5,182.96,141.63
2016,12,10,15,30,705.0,78.0,2.5,11.0,326.0,255.94,186.97
2016,12,10,15,45,666.0,72.0,2.4,11.0,281.5,197.46,134.57
2016,12,10,16,0,627.0,66.0,2.3,11.0,237.0,143.31,89.01
2016,12,10,16,15,563.5,59.0,1.95,10.0,190.5,91.03,52.13
2016,12,10,16,30,500.0,52.0,1.6,9.0,144.0,46.53,36.3
2016,12,10,16,45,395.0,41.5,1.3,8.5,100.5,33.87,24.47
2016,12,10,17,0,290.0,31.0,1.0,8.0,57.0,25.68,15.45
2016,12,10,17,15,145.0,15.5,1.0,7.5,28.5,12.69,0.0
2016,12,10,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,7,15,70.0,6.5,3.95,9.5,8.5,0.0,0.0
2016,12,11,7,30,140.0,13.0,4.1,10.0,17.0,108.84,0.0
2016,12,11,7,45,280.0,25.0,4.35,10.5,53.5,282.46,192.97
2016,12,11,8,0,420.0,37.0,4.6,11.0,90.0,419.88,345.55
2016,12,11,8,15,502.0,44.5,4.65,11.5,135.0,509.37,425.94
2016,12,11,8,30,584.0,52.0,4.7,12.0,180.0,602.64,504.47
2016,12,11,8,45,629.5,58.5,4.8,12.5,225.0,665.65,555.78
2016,12,11,9,0,675.0,65.0,4.9,13.0,270.0,728.77,604.95
2016,12,11,9,15,709.5,69.0,4.85,13.0,313.0,771.33,636.93
2016,12,11,9,30,744.0,73.0,4.8,13.0,356.0,819.45,672.19
2016,12,11,9,45,372.0,87.5,4.8,13.5,229.0,487.89,409.7
2016,12,11,10,0,0.0,102.0,4.8,14.0,102.0,87.56,68.59
2016,12,11,10,15,2.5,135.5,4.85,14.5,137.0,122.8,98.24
2016,12,11,10,30,5.0,169.0,4.9,15.0,172.0,158.79,127.78
2016,12,11,10,45,6.0,177.5,4.95,15.5,181.0,166.78,133.89
2016,12,11,11,0,7.0,186.0,5.0,16.0,190.0,174.83,140.06
2016,12,11,11,15,22.5,212.5,5.05,16.5,225.5,215.37,173.25
2016,12,11,11,30,38.0,239.0,5.1,17.0,261.0,275.1,221.32
2016,12,11,11,45,38.0,243.0,5.2,17.5,265.5,275.9,221.25
2016,12,11,12,0,38.0,247.0,5.3,18.0,270.0,276.72,221.34
2016,12,11,12,15,38.0,248.0,5.3,18.0,271.0,274.18,219.18
2016,12,11,12,30,38.0,249.0,5.3,18.0,272.0,271.67,217.1
2016,12,11,12,45,162.5,257.0,5.35,18.0,353.0,391.08,315.34
2016,12,11,13,0,287.0,265.0,5.4,18.0,434.0,499.36,401.98
2016,12,11,13,15,190.5,262.0,5.4,18.0,373.5,397.27,319.79
2016,12,11,13,30,94.0,259.0,5.4,18.0,313.0,305.34,245.09
2016,12,11,13,45,200.5,243.5,5.4,18.5,352.0,361.42,291.05
2016,12,11,14,0,307.0,228.0,5.4,19.0,391.0,405.66,325.85
2016,12,11,14,15,278.0,218.5,5.3,19.0,360.5,361.36,289.55
2016,12,11,14,30,249.0,209.0,5.2,19.0,330.0,319.69,255.31
2016,12,11,14,45,313.0,183.5,5.15,19.0,323.5,306.3,242.98
2016,12,11,15,0,377.0,158.0,5.1,19.0,317.0,286.15,223.78
2016,12,11,15,15,356.0,147.0,4.9,18.5,285.5,244.73,188.19
2016,12,11,15,30,335.0,136.0,4.7,18.0,254.0,205.51,154.29
2016,12,11,15,45,321.0,119.0,4.55,17.5,219.5,165.08,119.49
2016,12,11,16,0,307.0,102.0,4.4,17.0,185.0,126.51,87.34
2016,12,11,16,15,275.5,85.0,4.05,16.5,149.0,88.55,59.02
2016,12,11,16,30,244.0,68.0,3.7,16.0,113.0,54.11,38.02
2016,12,11,16,45,192.0,50.5,3.4,15.5,79.0,38.85,27.99
2016,12,11,17,0,140.0,33.0,3.1,15.0,45.0,25.34,14.68
2016,12,11,17,15,70.0,16.5,2.95,14.5,22.5,13.13,0.0
2016,12,11,17,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,12,7,15,68.5,6.0,3.35,6.0,8.0,0.0,0.0
2016,12,12,7,30,137.0,12.0,3.5,6.0,16.0,105.7,0.0
2016,12,12,7,45,281.5,24.0,3.65,6.5,52.5,280.82,188.26
2016,12,12,8,0,426.0,36.0,3.8,7.0,89.0,422.84,351.1
2016,12,12,8,15,509.0,44.0,3.9,7.5,134.0,513.79,433.65
2016,12,12,8,30,592.0,52.0,4.0,8.0,179.0,608.75,514.15
2016,12,12,8,45,643.5,57.5,4.1,8.5,225.5,675.78,568.96
2016,12,12,9,0,695.0,63.0,4.2,9.0,272.0,736.29,616.3
2016,12,12,9,15,729.0,66.5,4.1,9.5,315.5,785.44,651.8
2016,12,12,9,30,763.0,70.0,4.0,10.0,359.0,832.79,684.87
2016,12,12,9,45,787.0,73.0,3.9,11.0,398.0,867.9,706.47
2016,12,12,10,0,811.0,76.0,3.8,12.0,437.0,900.29,725.46
2016,12,12,10,15,827.5,78.5,3.7,12.5,470.0,921.83,737.47
2016,12,12,10,30,844.0,81.0,3.6,13.0,503.0,940.05,747.02
2016,12,12,10,45,855.0,82.5,3.5,13.5,529.0,948.2,749.34
2016,12,12,11,0,866.0,84.0,3.4,14.0,555.0,952.74,749.28
2016,12,12,11,15,873.5,85.0,3.2,14.0,574.0,939.32,737.32
2016,12,12,11,30,881.0,86.0,3.0,14.0,593.0,932.88,730.6
2016,12,12,11,45,891.5,84.0,2.9,14.5,605.0,921.93,720.23
2016,12,12,12,0,902.0,82.0,2.8,15.0,617.0,907.3,707.53
2016,12,12,12,15,902.5,82.5,2.6,15.0,619.5,883.28,688.93
2016,12,12,12,30,903.0,83.0,2.4,15.0,622.0,856.03,668.24
2016,12,12,12,45,900.5,82.5,2.2,15.5,616.5,822.12,641.74
2016,12,12,13,0,898.0,82.0,2.0,16.0,611.0,785.45,613.45
2016,12,12,13,15,892.5,81.5,1.8,16.0,597.0,744.0,582.95
2016,12,12,13,30,887.0,81.0,1.6,16.0,583.0,700.37,550.01
2016,12,12,13,45,877.5,80.0,1.45,16.5,561.5,651.67,511.1
2016,12,12,14,0,868.0,79.0,1.3,17.0,540.0,601.57,470.57
2016,12,12,14,15,855.5,77.5,1.2,17.0,511.0,550.58,429.73
2016,12,12,14,30,843.0,76.0,1.1,17.0,482.0,495.82,385.02
2016,12,12,14,45,820.0,75.0,1.05,17.0,446.0,436.72,336.11
2016,12,12,15,0,797.0,74.0,1.0,17.0,410.0,378.69,286.69
2016,12,12,15,15,770.5,70.5,0.95,16.5,369.5,318.54,235.0
2016,12,12,15,30,744.0,67.0,0.9,16.0,329.0,260.56,184.19
2016,12,12,15,45,703.5,63.0,0.85,16.0,284.5,201.75,133.31
2016,12,12,16,0,663.0,59.0,0.8,16.0,240.0,144.89,86.56
2016,12,12,16,15,603.0,53.0,0.8,15.5,193.5,91.48,49.23
2016,12,12,16,30,543.0,47.0,0.8,15.0,147.0,45.3,27.7
2016,12,12,16,45,442.0,38.0,0.85,14.5,103.5,31.0,21.37
2016,12,12,17,0,341.0,29.0,0.9,14.0,60.0,23.97,13.78
2016,12,12,17,15,170.5,14.5,0.95,13.5,30.0,11.8,0.0
2016,12,12,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,13,7,15,38.0,6.0,1.65,10.5,7.0,0.0,0.0
2016,12,13,7,30,76.0,12.0,1.9,11.0,14.0,63.09,0.0
2016,12,13,7,45,210.5,26.5,2.2,12.0,48.5,229.12,143.62
2016,12,13,8,0,345.0,41.0,2.5,13.0,83.0,363.93,294.95
2016,12,13,8,15,431.0,51.0,2.45,13.5,127.0,458.16,377.37
2016,12,13,8,30,517.0,61.0,2.4,14.0,171.0,556.25,457.54
2016,12,13,8,45,577.5,67.0,2.35,14.5,217.0,630.53,515.45
2016,12,13,9,0,638.0,73.0,2.3,15.0,263.0,705.39,570.97
2016,12,13,9,15,674.5,77.5,2.4,15.5,306.5,756.46,607.51
2016,12,13,9,30,711.0,82.0,2.5,16.0,350.0,806.14,642.02
2016,12,13,9,45,740.0,85.0,2.7,17.0,389.0,844.9,667.28
2016,12,13,10,0,769.0,88.0,2.9,18.0,428.0,874.83,685.78
2016,12,13,10,15,787.0,90.5,2.9,18.5,461.0,897.75,699.0
2016,12,13,10,30,805.0,93.0,2.9,19.0,494.0,917.43,709.89
2016,12,13,10,45,821.0,93.5,2.95,19.5,521.0,929.34,715.8
2016,12,13,11,0,837.0,94.0,3.0,20.0,548.0,937.68,719.4
2016,12,13,11,15,845.0,95.0,2.95,20.0,567.0,935.39,716.44
2016,12,13,11,30,853.0,96.0,2.9,20.0,586.0,929.49,711.26
2016,12,13,11,45,881.0,87.0,2.85,20.0,601.5,916.38,701.33
2016,12,13,12,0,909.0,78.0,2.8,20.0,617.0,909.21,695.72
2016,12,13,12,15,910.0,78.5,2.85,20.0,619.5,885.64,679.64
2016,12,13,12,30,911.0,79.0,2.9,20.0,622.0,858.78,661.44
2016,12,13,12,45,908.5,79.0,2.95,20.5,616.5,825.36,637.39
2016,12,13,13,0,906.0,79.0,3.0,21.0,611.0,789.13,611.37
2016,12,13,13,15,901.5,78.0,3.1,20.5,597.5,747.69,584.03
2016,12,13,13,30,897.0,77.0,3.2,20.0,584.0,703.97,554.02
2016,12,13,13,45,889.0,76.0,3.3,20.0,563.0,655.93,517.45
2016,12,13,14,0,881.0,75.0,3.4,20.0,542.0,606.32,478.68
2016,12,13,14,15,868.5,73.5,3.45,19.5,513.5,552.43,436.21
2016,12,13,14,30,856.0,72.0,3.5,19.0,485.0,497.9,391.8
2016,12,13,14,45,833.0,71.0,3.6,19.0,449.0,439.78,342.54
2016,12,13,15,0,810.0,70.0,3.7,19.0,413.0,381.16,291.57
2016,12,13,15,15,784.5,67.0,3.6,18.5,372.5,321.15,238.75
2016,12,13,15,30,759.0,64.0,3.5,18.0,332.0,263.14,186.89
2016,12,13,15,45,721.5,60.0,3.45,17.5,287.5,204.05,135.13
2016,12,13,16,0,684.0,56.0,3.4,17.0,243.0,148.97,89.25
2016,12,13,16,15,626.0,50.5,3.2,16.0,196.5,95.15,51.21
2016,12,13,16,30,568.0,45.0,3.0,15.0,150.0,45.33,26.65
2016,12,13,16,45,468.5,36.5,2.85,14.5,106.0,29.81,20.31
2016,12,13,17,0,369.0,28.0,2.7,14.0,62.0,23.14,13.14
2016,12,13,17,15,184.5,14.0,2.8,13.5,31.0,11.37,0.0
2016,12,13,17,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,14,7,15,44.0,5.5,2.8,4.5,6.5,0.0,0.0
2016,12,14,7,30,88.0,11.0,2.9,5.0,13.0,70.46,0.0
2016,12,14,7,45,223.5,25.5,3.0,5.5,48.0,235.89,145.42
2016,12,14,8,0,359.0,40.0,3.1,6.0,83.0,373.35,310.23
2016,12,14,8,15,445.5,50.0,2.9,6.5,127.5,468.22,395.94
2016,12,14,8,30,532.0,60.0,2.7,7.0,172.0,567.07,478.81
2016,12,14,8,45,581.0,68.0,2.55,8.0,217.5,634.18,531.47
2016,12,14,9,0,630.0,76.0,2.4,9.0,263.0,701.48,581.24
2016,12,14,9,15,321.0,106.5,2.4,9.5,202.5,462.46,390.06
2016,12,14,9,30,12.0,137.0,2.4,10.0,142.0,142.23,116.67
2016,12,14,9,45,14.0,150.5,2.4,11.0,156.5,155.97,128.27
2016,12,14,10,0,16.0,164.0,2.4,12.0,171.0,169.86,139.13
2016,12,14,10,15,17.0,176.0,2.4,12.5,184.5,181.15,147.92
2016,12,14,10,30,18.0,188.0,2.4,13.0,198.0,192.53,156.69
2016,12,14,10,45,85.0,221.5,2.4,13.5,267.5,312.47,255.83
2016,12,14,11,0,152.0,255.0,2.4,14.0,337.0,433.1,351.27
2016,12,14,11,15,156.5,261.5,2.4,14.0,349.0,438.67,354.49
2016,12,14,11,30,161.0,268.0,2.4,14.0,361.0,443.66,357.93
2016,12,14,11,45,211.5,269.0,2.45,14.5,393.0,483.29,388.94
2016,12,14,12,0,262.0,270.0,2.5,15.0,425.0,538.7,430.92
2016,12,14,12,15,171.5,271.0,2.45,15.0,373.0,432.72,347.01
2016,12,14,12,30,81.0,272.0,2.4,15.0,321.0,333.31,267.3
2016,12,14,12,45,76.0,267.5,2.35,15.5,313.0,318.96,255.66
2016,12,14,13,0,71.0,263.0,2.3,16.0,305.0,305.04,244.05
2016,12,14,13,15,55.0,248.5,2.3,16.0,281.0,273.2,218.58
2016,12,14,13,30,39.0,234.0,2.3,16.0,257.0,243.18,194.49
2016,12,14,13,45,43.5,229.0,2.3,16.5,253.5,237.48,189.84
2016,12,14,14,0,48.0,224.0,2.3,17.0,250.0,231.39,184.77
2016,12,14,14,15,53.0,214.5,2.35,17.0,241.5,220.82,176.44
2016,12,14,14,30,58.0,205.0,2.4,17.0,233.0,209.83,167.65
2016,12,14,14,45,31.0,176.0,2.45,17.0,191.0,166.86,132.88
2016,12,14,15,0,4.0,147.0,2.5,17.0,149.0,124.5,98.56
2016,12,14,15,15,2.0,133.0,2.45,16.5,134.0,111.2,87.99
2016,12,14,15,30,0.0,119.0,2.4,16.0,119.0,98.28,77.58
2016,12,14,15,45,301.0,95.5,2.4,15.5,178.0,146.31,105.68
2016,12,14,16,0,602.0,72.0,2.4,15.0,237.0,150.38,94.7
2016,12,14,16,15,540.5,64.0,2.15,14.0,191.0,98.43,57.33
2016,12,14,16,30,479.0,56.0,1.9,13.0,145.0,54.06,34.53
2016,12,14,16,45,379.0,44.5,1.7,12.5,102.0,36.33,26.23
2016,12,14,17,0,279.0,33.0,1.5,12.0,59.0,27.35,16.83
2016,12,14,17,15,139.5,16.5,1.6,11.5,29.5,13.5,0.0
2016,12,14,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,3.3,4.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,1.0,3.15,4.5,1.0,0.0,0.0
2016,12,15,7,30,0.0,2.0,3.2,5.0,2.0,1.71,0.0
2016,12,15,7,45,0.0,9.0,3.3,5.5,9.0,7.39,0.0
2016,12,15,8,0,0.0,16.0,3.4,6.0,16.0,13.17,5.46
2016,12,15,8,15,0.0,26.0,3.5,6.0,26.0,21.44,12.99
2016,12,15,8,30,0.0,36.0,3.6,6.0,36.0,29.73,20.5
2016,12,15,8,45,0.0,45.5,3.7,6.5,45.5,37.62,27.55
2016,12,15,9,0,0.0,55.0,3.8,7.0,55.0,45.53,34.49
2016,12,15,9,15,0.0,64.5,3.75,7.5,64.5,53.45,41.34
2016,12,15,9,30,0.0,74.0,3.7,8.0,74.0,61.74,48.41
2016,12,15,9,45,0.0,69.5,3.7,8.5,69.5,57.62,44.63
2016,12,15,10,0,0.0,65.0,3.7,9.0,65.0,53.87,41.2
2016,12,15,10,15,0.0,89.0,3.6,9.0,89.0,74.56,58.93
2016,12,15,10,30,0.0,113.0,3.5,9.0,113.0,97.0,77.98
2016,12,15,10,45,0.0,123.0,3.4,9.5,123.0,106.06,85.35
2016,12,15,11,0,0.0,133.0,3.3,10.0,133.0,115.11,92.68
2016,12,15,11,15,23.0,188.0,3.15,10.0,201.0,190.72,156.8
2016,12,15,11,30,46.0,243.0,3.0,10.0,269.0,288.06,237.01
2016,12,15,11,45,38.0,240.0,2.85,10.5,261.5,273.24,223.6
2016,12,15,12,0,30.0,237.0,2.7,11.0,254.0,259.13,211.22
2016,12,15,12,15,30.0,238.0,2.6,11.0,255.5,256.98,209.34
2016,12,15,12,30,30.0,239.0,2.5,11.0,257.0,254.88,207.51
2016,12,15,12,45,30.0,237.0,2.4,11.5,255.0,249.62,202.78
2016,12,15,13,0,30.0,235.0,2.3,12.0,253.0,244.43,198.18
2016,12,15,13,15,17.0,208.5,2.2,12.0,219.0,194.14,156.99
2016,12,15,13,30,4.0,182.0,2.1,12.0,185.0,159.33,128.26
2016,12,15,13,45,11.5,191.0,2.05,12.5,197.5,171.72,138.58
2016,12,15,14,0,19.0,200.0,2.0,13.0,210.0,183.27,148.0
2016,12,15,14,15,141.0,203.5,1.95,13.0,272.5,266.61,216.95
2016,12,15,14,30,263.0,207.0,1.9,13.0,335.0,327.03,264.51
2016,12,15,14,45,462.5,163.0,1.9,13.0,367.0,362.57,289.85
2016,12,15,15,0,662.0,119.0,1.9,13.0,399.0,373.06,291.91
2016,12,15,15,15,630.5,113.0,1.85,12.5,359.0,315.49,241.77
2016,12,15,15,30,599.0,107.0,1.8,12.0,319.0,260.93,193.79
2016,12,15,15,45,560.5,98.0,1.75,12.0,275.5,205.64,145.49
2016,12,15,16,0,522.0,89.0,1.7,12.0,232.0,154.79,102.83
2016,12,15,16,15,458.5,78.5,1.5,11.0,187.0,102.14,64.06
2016,12,15,16,30,395.0,68.0,1.3,10.0,142.0,60.26,40.7
2016,12,15,16,45,304.5,53.0,1.1,9.5,100.0,40.54,30.32
2016,12,15,17,0,214.0,38.0,0.9,9.0,58.0,29.31,18.82
2016,12,15,17,15,107.0,19.0,0.95,8.5,29.0,14.78,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,16,7,45,171.5,19.5,2.75,8.5,39.0,188.68,101.68
2016,12,16,8,0,343.0,39.0,3.0,9.0,78.0,358.92,293.94
2016,12,16,8,15,431.0,48.5,3.05,9.5,122.0,453.75,379.85
2016,12,16,8,30,519.0,58.0,3.1,10.0,166.0,552.64,463.2
2016,12,16,8,45,582.0,63.5,3.2,11.0,212.0,628.28,523.64
2016,12,16,9,0,645.0,69.0,3.3,12.0,258.0,704.72,581.83
2016,12,16,9,15,682.0,73.5,3.4,12.5,301.0,756.42,619.94
2016,12,16,9,30,719.0,78.0,3.5,13.0,344.0,806.83,655.95
2016,12,16,9,45,750.5,79.5,3.6,13.5,383.5,839.96,678.24
2016,12,16,10,0,782.0,81.0,3.7,14.0,423.0,877.72,703.59
2016,12,16,10,15,391.0,101.5,3.7,14.5,272.5,525.13,433.31
2016,12,16,10,30,0.0,122.0,3.7,15.0,122.0,105.86,83.14
2016,12,16,10,45,0.0,117.0,3.75,16.0,117.0,100.3,78.48
2016,12,16,11,0,0.0,112.0,3.8,17.0,112.0,95.13,73.78
2016,12,16,11,15,2.5,148.0,3.85,17.5,149.5,131.39,103.43
2016,12,16,11,30,5.0,184.0,3.9,18.0,187.0,168.41,133.25
2016,12,16,11,45,6.0,190.0,4.0,18.5,193.5,174.15,137.5
2016,12,16,12,0,7.0,196.0,4.1,19.0,200.0,179.87,141.79
2016,12,16,12,15,7.0,196.0,4.15,19.0,200.5,178.81,140.87
2016,12,16,12,30,7.0,196.0,4.2,19.0,201.0,177.83,140.08
2016,12,16,12,45,3.5,171.0,4.3,19.5,173.5,150.53,117.75
2016,12,16,13,0,0.0,146.0,4.4,20.0,146.0,124.41,96.39
2016,12,16,13,15,0.0,147.5,4.45,20.0,147.5,125.54,97.41
2016,12,16,13,30,0.0,149.0,4.5,20.0,149.0,126.67,98.41
2016,12,16,13,45,0.0,143.0,4.55,20.5,143.0,121.1,93.83
2016,12,16,14,0,0.0,137.0,4.6,21.0,137.0,115.61,89.33
2016,12,16,14,15,399.5,112.5,4.55,21.0,305.5,337.86,270.79
2016,12,16,14,30,799.0,88.0,4.5,21.0,474.0,492.12,387.48
2016,12,16,14,45,784.5,84.0,4.5,21.0,440.5,436.02,339.15
2016,12,16,15,0,770.0,80.0,4.5,21.0,407.0,380.2,290.61
2016,12,16,15,15,743.5,76.5,4.25,20.5,367.0,321.49,239.2
2016,12,16,15,30,717.0,73.0,4.0,20.0,327.0,263.21,187.67
2016,12,16,15,45,674.0,69.0,3.8,20.0,283.0,204.86,136.87
2016,12,16,16,0,631.0,65.0,3.6,20.0,239.0,151.16,92.33
2016,12,16,16,15,571.5,58.5,3.2,19.0,193.5,98.8,54.88
2016,12,16,16,30,512.0,52.0,2.8,18.0,148.0,53.64,31.68
2016,12,16,16,45,414.0,42.0,2.4,17.5,105.0,34.22,23.86
2016,12,16,17,0,316.0,32.0,2.0,17.0,62.0,26.47,15.88
2016,12,16,17,15,158.0,16.0,2.0,16.5,31.0,13.03,0.0
2016,12,16,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,12,17,7,45,176.0,18.0,3.85,17.5,38.0,188.45,90.73
2016,12,17,8,0,352.0,36.0,4.0,18.0,76.0,362.89,287.45
2016,12,17,8,15,439.0,45.5,4.15,18.5,119.5,456.35,370.77
2016,12,17,8,30,526.0,55.0,4.3,19.0,163.0,554.34,451.81
2016,12,17,8,45,573.5,62.5,4.5,19.5,207.0,619.1,504.06
2016,12,17,9,0,621.0,70.0,4.7,20.0,251.0,684.19,554.43
2016,12,17,9,15,658.0,75.0,4.95,20.0,293.5,736.15,594.5
2016,12,17,9,30,695.0,80.0,5.2,20.0,336.0,786.9,632.76
2016,12,17,9,45,716.0,85.0,5.5,20.5,373.5,820.92,656.89
2016,12,17,10,0,737.0,90.0,5.8,21.0,411.0,852.49,678.92
2016,12,17,10,15,368.5,84.5,5.85,21.5,245.0,493.82,402.68
2016,12,17,10,30,0.0,79.0,5.9,22.0,79.0,65.59,48.32
2016,12,17,10,45,0.0,97.0,5.95,22.5,97.0,81.47,61.26
2016,12,17,11,0,0.0,115.0,6.0,23.0,115.0,97.97,74.42
2016,12,17,11,15,0.5,143.5,5.9,23.0,144.0,125.17,96.28
2016,12,17,11,30,1.0,172.0,5.8,23.0,173.0,152.77,118.31
2016,12,17,11,45,27.5,214.5,5.75,23.5,231.0,235.08,184.32
2016,12,17,12,0,54.0,257.0,5.7,24.0,289.0,303.44,237.99
2016,12,17,12,15,37.5,241.5,5.55,24.0,264.0,267.6,209.18
2016,12,17,12,30,21.0,226.0,5.4,24.0,239.0,218.89,170.37
2016,12,17,12,45,64.0,250.0,5.25,24.5,287.5,291.06,227.72
2016,12,17,13,0,107.0,274.0,5.1,25.0,336.0,345.06,269.7
2016,12,17,13,15,72.5,254.0,4.95,25.0,296.0,292.2,227.82
2016,12,17,13,30,38.0,234.0,4.8,25.0,256.0,242.94,188.78
2016,12,17,13,45,53.5,233.5,4.65,25.0,263.0,248.84,193.78
2016,12,17,14,0,69.0,233.0,4.5,25.0,270.0,253.15,197.31
2016,12,17,14,15,67.5,221.5,4.25,25.0,256.5,235.91,183.66
2016,12,17,14,30,66.0,210.0,4.0,25.0,243.0,218.98,170.26
2016,12,17,14,45,351.0,157.0,3.8,25.0,309.0,302.82,234.38
2016,12,17,15,0,636.0,104.0,3.6,25.0,375.0,352.07,266.02
2016,12,17,15,15,600.0,103.0,3.15,24.5,338.5,299.24,220.87
2016,12,17,15,30,564.0,102.0,2.7,24.0,302.0,249.75,178.49
2016,12,17,15,45,543.5,90.5,2.25,23.5,262.5,198.06,134.33
2016,12,17,16,0,523.0,79.0,1.8,23.0,223.0,148.66,93.58
2016,12,17,16,15,474.0,69.0,1.6,22.0,181.0,100.51,59.04
2016,12,17,16,30,425.0,59.0,1.4,21.0,139.0,58.44,35.97
2016,12,17,16,45,354.0,45.5,1.25,20.5,99.0,36.98,25.92
2016,12,17,17,0,283.0,32.0,1.1,20.0,59.0,26.33,15.64
2016,12,17,17,15,141.5,16.0,1.1,19.5,29.5,12.98,0.0
2016,12,17,17,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,7.4,10.5,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,8.4,8.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.4,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,10.4,4.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,10.15,2.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,9.9,1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,9.7,0.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,9.5,-1.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,9.4,-1.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,9.3,-1.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,9.2,-1.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,9.1,-2.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,9.15,-2.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,9.2,-3.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,9.1,-3.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,9.0,-4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.95,-4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.9,-5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,8.75,-5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,8.6,-5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,8.5,-5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,8.4,-5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,8.3,-4.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,8.25,-4.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,8.2,-4.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,8.15,-4.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,8.1,-4.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,8.05,-4.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,8.0,-4.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.95,-4.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.9,-4.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,7.85,-4.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,7.8,-4.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,7.75,-4.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,7.7,-4.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,7.65,-4.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,7.6,-4.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,6.5,7.6,-4.0,6.5,5.33,0.0
2016,12,18,8,0,0.0,13.0,7.6,-4.0,13.0,10.69,3.58
2016,12,18,8,15,0.0,20.5,7.6,-3.5,20.5,16.88,9.45
2016,12,18,8,30,0.0,28.0,7.6,-3.0,28.0,23.08,15.24
2016,12,18,8,45,0.0,35.5,7.65,-3.0,35.5,29.3,21.03
2016,12,18,9,0,0.0,43.0,7.7,-3.0,43.0,35.53,26.75
2016,12,18,9,15,0.0,50.5,7.65,-2.5,50.5,41.77,32.36
2016,12,18,9,30,0.0,58.0,7.6,-2.0,58.0,48.02,37.9
2016,12,18,9,45,0.0,80.0,7.6,-1.5,80.0,66.99,54.82
2016,12,18,10,0,0.0,102.0,7.6,-1.0,102.0,87.88,73.26
2016,12,18,10,15,25.0,154.0,7.55,-0.5,166.5,179.86,155.53
2016,12,18,10,30,50.0,206.0,7.5,0.0,231.0,265.05,230.07
2016,12,18,10,45,188.5,216.5,7.5,0.0,316.5,426.3,373.54
2016,12,18,11,0,327.0,227.0,7.5,0.0,402.0,586.36,511.58
2016,12,18,11,15,266.5,245.0,7.5,0.0,391.0,543.35,472.23
2016,12,18,11,30,206.0,263.0,7.5,0.0,380.0,480.51,416.95
2016,12,18,11,45,307.5,250.0,7.5,0.5,429.0,568.95,492.89
2016,12,18,12,0,409.0,237.0,7.5,1.0,478.0,633.36,547.48
2016,12,18,12,15,218.5,236.5,7.45,1.0,365.0,435.87,377.29
2016,12,18,12,30,28.0,236.0,7.4,1.0,252.0,234.76,199.86
2016,12,18,12,45,86.5,255.5,7.4,1.0,306.5,315.23,270.82
2016,12,18,13,0,145.0,275.0,7.4,1.0,361.0,389.79,335.34
2016,12,18,13,15,166.5,268.5,7.3,1.0,365.0,389.28,335.12
2016,12,18,13,30,188.0,262.0,7.2,1.0,369.0,386.81,333.23
2016,12,18,13,45,223.5,248.5,7.15,1.5,370.5,384.21,330.79
2016,12,18,14,0,259.0,235.0,7.1,2.0,372.0,388.26,333.47
2016,12,18,14,15,145.0,213.5,7.0,1.5,290.0,279.32,239.47
2016,12,18,14,30,31.0,192.0,6.9,1.0,208.0,185.11,157.59
2016,12,18,14,45,209.0,174.5,6.85,1.0,265.0,256.97,219.37
2016,12,18,15,0,387.0,157.0,6.8,1.0,322.0,300.67,253.09
2016,12,18,15,15,580.0,113.5,6.65,0.5,334.0,303.33,247.96
2016,12,18,15,30,773.0,70.0,6.5,0.0,346.0,280.3,216.65
2016,12,18,15,45,737.0,65.5,6.4,0.0,300.5,219.94,158.98
2016,12,18,16,0,701.0,61.0,6.3,0.0,255.0,163.37,107.44
2016,12,18,16,15,643.0,55.0,6.1,0.0,207.5,104.81,61.06
2016,12,18,16,30,585.0,49.0,5.9,0.0,160.0,55.58,33.19
2016,12,18,16,45,491.5,40.0,5.7,0.0,114.5,32.75,24.41
2016,12,18,17,0,398.0,31.0,5.5,0.0,69.0,25.73,16.73
2016,12,18,17,15,199.0,15.5,5.35,0.0,34.5,12.6,0.0
2016,12,18,17,30,0.0,0.0,5.2,0.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,5.1,-0.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,5.0,-1.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,4.95,-1.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.9,-1.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.9,-1.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.9,-2.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.9,-2.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.9,-3.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.95,-3.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,5.1,-4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,5.05,-4.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,5.0,-4.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,4.95,-4.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,4.9,-4.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,4.85,-4.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,4.8,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,4.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.6,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.5,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.4,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.35,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.2,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.25,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.3,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,4.45,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,4.6,-4.0,0.0,0.0,0.0
2016,12,19,7,45,237.5,15.0,4.85,-4.0,41.5,225.86,99.76
2016,12,19,8,0,475.0,30.0,5.1,-4.0,83.0,438.83,374.36
2016,12,19,8,15,562.0,37.5,5.15,-3.5,129.5,534.9,469.69
2016,12,19,8,30,649.0,45.0,5.2,-3.0,176.0,634.64,559.53
2016,12,19,8,45,700.5,49.5,5.3,-2.5,223.5,702.98,619.19
2016,12,19,9,0,752.0,54.0,5.4,-2.0,271.0,771.22,675.99
2016,12,19,9,15,786.5,57.5,5.4,-1.5,316.0,822.12,715.93
